Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.67
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.88
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.01
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,30.0
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,39.32
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,50.78
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,41.27
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,97.8
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,170.8
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,215.0
775810,Fairway View - Worcester,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,177.1
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.97
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.59
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.94
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,97.6
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.2
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.6
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.38
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.2
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.95
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.53
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,29.9
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,48.94
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,45.73
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,45.16
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,84.6
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,208.3
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,194.7
775810,Fairway View - Worcester,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,193.4
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.69
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.03
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,63.8
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,120.4
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.52
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.82
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.81
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.2
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.3
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,29.9
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,33.9
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,49.6
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,44.09
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,104.4
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,149.4
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,211.4
775810,Fairway View - Worcester,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,188.4
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.5
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.33
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.74
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,52.0
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,103.0
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.24
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.6
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.79
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.67
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,29.8
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,39.45
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,49.3
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,46.19
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,96.7
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,172.1
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,208.9
775810,Fairway View - Worcester,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,197.2
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,31.38
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.98
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,93.2
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,137.2
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.0
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.06
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.44
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.23
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.15
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,29.7
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,54.13
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,43.1
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,39.54
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,111.5
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,233.5
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,185.4
775810,Fairway View - Worcester,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,170.7
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.52
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.71
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,73.7
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.4
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,119.2
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.68
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.66
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.56
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.53
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.42
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.97
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,80.2
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.4
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,29.6
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,46.73
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,59.82
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,40.15
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,112.8
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,202.6
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,257.8
775810,Fairway View - Worcester,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,174.1
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.69
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.67
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,80.3
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.6
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,133.4
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.05
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.97
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.56
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,29.6
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,44.69
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,59.51
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,40.62
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,113.4
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,192.4
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,256.9
775810,Fairway View - Worcester,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,176.3
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.89
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.94
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,59.4
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,104.5
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.84
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.75
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.8
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.88
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.61
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,29.5
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,36.8
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,43.37
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,36.25
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,92.4
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,163.3
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,186.4
775810,Fairway View - Worcester,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,157.5
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.21
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.66
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,49.6
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.3
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.1
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.58
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.64
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.5
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.9
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.75
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.53
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.6
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,29.4
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,49.35
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,42.82
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,29.36
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,117.0
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,210.3
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,184.2
775810,Fairway View - Worcester,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,130.4
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.29
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.44
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
