Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.62
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.53
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.1
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.7
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.17
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.02
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.94
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.4
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,29.3
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,45.83
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,47.26
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,35.93
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,111.0
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,197.2
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,208.4
775810,Fairway View - Worcester,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,158.2
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.25
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.61
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.71
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.1
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.6
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.04
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.8
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.89
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.68
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.95
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.97
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.19
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.69
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.6
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,29.3
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,50.93
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,45.55
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,37.03
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,106.6
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,219.0
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,195.0
775810,Fairway View - Worcester,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,161.5
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.73
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.57
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.65
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.3
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.5
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.96
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.71
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.06
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.6
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.8
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.27
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.91
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.4
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,70.6
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,29.2
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,53.29
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,49.99
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,36.95
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,112.4
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,228.6
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,213.0
775810,Fairway View - Worcester,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,161.5
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.78
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.38
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.19
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,59.3
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,86.6
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,103.9
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.06
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.3
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.05
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.1
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.26
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.72
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.87
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.2
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,29.1
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,46.45
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,56.61
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,35.42
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,118.2
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,199.4
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,240.6
775810,Fairway View - Worcester,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,157.5
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.31
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.12
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.94
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.8
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.7
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.48
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.21
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.76
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,45.7
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.1
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.9
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.58
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.35
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,50.5
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.2
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.7
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,29.1
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,44.56
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,53.23
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,36.28
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,115.0
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,192.7
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,231.5
775810,Fairway View - Worcester,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,157.9
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.49
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.94
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.96
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.0
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.1
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.87
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.76
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,29.0
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,39.59
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,43.61
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,36.45
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,87.6
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,170.9
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,187.7
775810,Fairway View - Worcester,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,158.9
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.36
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.82
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.62
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.5
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.37
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.75
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.39
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.8
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.92
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.88
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,29.0
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,38.52
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,48.88
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,40.53
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,96.5
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,166.2
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,210.9
775810,Fairway View - Worcester,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,175.0
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.52
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.81
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.9
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.68
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.47
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.97
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,52.7
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,79.4
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.87
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.3
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.41
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.4
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,28.9
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,45.14
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,52.99
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,45.62
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,96.4
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,192.7
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,225.4
775810,Fairway View - Worcester,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,197.9
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.79
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.81
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.28
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.4
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.51
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.65
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.49
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.9
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,96.4
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,28.9
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,56.67
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,46.49
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,42.3
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,105.0
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,240.5
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,199.0
775810,Fairway View - Worcester,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,182.8
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.18
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.33
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,28.6
