Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.1
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.14
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.62
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.51
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.67
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.11
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.24
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.97
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,61.6
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,90.9
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,104.8
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,28.9
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,48.11
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,54.96
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,40.59
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,101.2
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,207.1
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,234.0
775810,Fairway View - Worcester,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,175.6
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.38
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.35
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.47
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.94
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.53
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.78
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.9
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.8
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.17
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.5
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.3
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.89
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.3
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,86.0
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,28.9
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.6
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,42.71
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,49.35
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,51.26
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,99.1
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,187.2
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,211.8
775810,Fairway View - Worcester,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,223.3
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.27
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.9
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.89
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.9
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.6
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.18
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.89
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.89
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.64
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,45.1
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.62
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.82
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.42
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,28.9
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,33.73
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,43.79
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,41.84
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,92.8
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,150.6
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,188.1
775810,Fairway View - Worcester,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,182.4
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.71
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.12
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.53
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.89
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.02
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,42.3
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.1
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.21
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.65
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.68
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,96.2
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.3
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,28.9
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,47.67
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,36.24
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,45.13
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,92.2
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,204.8
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,156.0
775810,Fairway View - Worcester,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,195.9
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.33
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.17
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.69
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.2
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.78
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.65
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.54
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.97
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.98
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.24
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,76.7
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,28.9
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,42.53
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,40.8
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,36.55
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,88.6
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,183.9
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,175.0
775810,Fairway View - Worcester,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,158.7
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.03
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.56
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.65
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.6
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.12
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.49
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.28
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.66
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.2
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,28.9
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,48.05
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,39.86
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,32.57
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,97.2
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,205.5
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,171.5
775810,Fairway View - Worcester,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,142.6
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.56
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.43
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.53
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.52
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.23
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.38
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.49
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,28.9
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,37.26
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,33.81
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,35.14
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,78.8
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,162.1
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,146.2
775810,Fairway View - Worcester,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,154.0
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.83
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.27
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.2
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.05
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.79
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.52
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.34
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,29.0
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,35.29
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,37.22
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,27.98
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,87.0
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,153.9
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,160.0
775810,Fairway View - Worcester,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,124.1
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.03
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.49
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.57
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.79
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.21
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.08
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.9
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,29.0
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,38.52
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,37.59
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,35.56
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,80.9
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,167.5
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,161.0
775810,Fairway View - Worcester,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,154.7
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
