Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.84
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.11
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.77
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.03
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.38
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.38
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,29.0
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,37.5
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,34.81
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,28.58
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,87.6
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,166.0
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,149.8
775810,Fairway View - Worcester,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,126.1
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.94
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.66
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.32
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.59
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,29.1
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,32.96
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,35.69
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,30.6
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,77.2
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,144.2
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,154.3
775810,Fairway View - Worcester,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,135.2
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.17
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.89
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.39
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.4
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,29.1
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,27.56
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,27.46
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,31.97
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,71.2
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,121.9
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,120.4
775810,Fairway View - Worcester,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,140.7
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.79
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.07
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.83
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.5
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.01
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.45
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,29.2
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,24.03
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,31.97
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,25.43
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,76.2
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,107.3
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,141.1
775810,Fairway View - Worcester,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,114.9
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.95
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.03
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.33
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.36
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,29.3
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,20.86
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,34.16
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,25.11
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,80.9
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,94.7
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,146.4
775810,Fairway View - Worcester,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,112.3
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.95
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.16
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.7
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.45
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,29.3
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,26.09
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,29.86
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,23.22
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,72.9
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,115.0
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,128.3
775810,Fairway View - Worcester,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,104.9
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.71
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.02
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.47
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,29.4
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,22.3
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,27.11
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,32.24
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,76.3
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,100.3
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,117.0
775810,Fairway View - Worcester,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,142.5
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.12
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.4
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.39
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,29.4
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,21.43
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,28.09
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,28.06
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,69.9
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,97.3
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,122.0
775810,Fairway View - Worcester,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,123.0
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,17.6
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.09
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,29.5
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,23.16
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,25.34
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,27.21
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,65.9
