Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,104.4
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,110.7
775810,Fairway View - Worcester,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,120.2
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.11
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,29.5
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,25.65
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,24.05
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,29.54
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,67.5
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,113.8
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,104.4
775810,Fairway View - Worcester,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,129.3
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.46
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.96
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,29.6
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,27.35
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,22.79
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,26.27
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,63.2
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,119.6
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,99.4
775810,Fairway View - Worcester,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,113.9
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,29.7
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,23.23
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,22.89
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,23.82
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,58.0
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,102.4
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,99.9
775810,Fairway View - Worcester,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,105.2
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,29.8
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,21.51
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,21.57
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,20.36
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,57.2
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,95.6
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,94.5
775810,Fairway View - Worcester,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,92.0
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.09
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,29.9
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,21.36
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,21.58
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,20.14
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,57.2
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,94.5
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,93.3
775810,Fairway View - Worcester,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,90.9
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,30.0
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,25.57
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,21.73
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,21.47
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,63.7
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,112.7
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,94.2
775810,Fairway View - Worcester,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,96.7
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.83
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,17.7
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,30.1
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,25.13
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,23.86
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,21.88
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,63.4
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,111.5
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,102.8
775810,Fairway View - Worcester,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,98.1
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.08
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.69
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,30.2
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,23.92
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,28.68
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,21.28
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,66.5
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,106.9
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,122.1
775810,Fairway View - Worcester,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,95.7
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.08
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.76
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.56
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,30.3
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
