Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,29.27
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,29.52
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,23.1
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,68.6
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,127.3
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,125.4
775810,Fairway View - Worcester,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,103.0
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.7
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.51
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.89
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,30.4
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,29.77
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,28.61
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,21.12
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,72.4
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,129.8
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,122.3
775810,Fairway View - Worcester,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,94.0
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.46
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.66
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.34
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,30.5
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,31.21
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,28.41
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,21.51
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,74.5
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,135.3
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,121.6
775810,Fairway View - Worcester,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,95.8
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.25
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.52
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.78
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,30.6
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,33.73
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,28.59
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,21.08
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,82.5
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,144.7
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,122.1
775810,Fairway View - Worcester,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,95.2
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.75
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.08
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.28
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.92
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.4
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,30.7
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,33.55
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,32.08
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,20.74
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,81.9
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,143.3
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,136.2
775810,Fairway View - Worcester,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,93.8
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.52
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.63
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,47.9
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,30.8
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,31.84
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,30.91
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,22.34
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,74.4
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,137.0
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,131.6
775810,Fairway View - Worcester,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,100.1
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.56
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.77
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.1
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,30.9
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,29.73
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,34.04
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,24.29
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,70.2
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,128.8
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,143.6
775810,Fairway View - Worcester,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,106.8
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.48
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.66
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.72
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.39
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,64.0
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.8
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,31.0
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,30.87
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,36.12
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,24.41
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,73.2
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,133.3
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,152.6
775810,Fairway View - Worcester,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,107.9
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.95
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,62.7
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.8
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.45
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.43
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.8
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,31.1
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,34.4
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,30.94
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,20.89
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,86.4
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,148.7
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,132.8
775810,Fairway View - Worcester,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,95.2
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.89
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.9
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.64
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,31.2
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
