Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,30.42
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,29.92
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,21.19
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,78.8
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,132.0
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,127.3
775810,Fairway View - Worcester,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,96.4
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.07
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.19
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,31.3
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,29.66
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,29.12
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,23.16
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,69.9
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,127.9
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,123.7
775810,Fairway View - Worcester,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,100.8
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.57
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.85
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.3
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,31.4
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,30.61
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,30.01
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,22.92
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,70.5
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,131.2
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,127.4
775810,Fairway View - Worcester,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,99.6
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.72
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.23
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.15
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,31.5
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,33.48
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,29.19
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,22.29
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,77.0
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,143.0
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,124.0
775810,Fairway View - Worcester,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,97.8
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.51
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.79
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.65
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,31.6
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,31.32
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,31.73
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,22.48
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,76.6
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,133.4
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,133.3
775810,Fairway View - Worcester,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,98.9
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.83
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.6
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.85
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,31.7
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,32.68
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,31.25
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,23.0
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,76.5
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,138.8
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,132.1
775810,Fairway View - Worcester,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,100.2
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.37
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.3
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,14.9
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.54
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,31.9
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,32.79
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,29.31
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,23.7
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,73.8
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,139.1
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,125.2
775810,Fairway View - Worcester,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,103.8
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.48
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.79
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,49.1
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.77
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,32.0
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,33.0
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,28.94
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,23.91
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,75.7
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,139.9
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,122.7
775810,Fairway View - Worcester,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,105.3
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.06
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.5
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,52.7
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.9
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,14.3
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.75
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,32.1
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,33.14
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,29.28
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,24.51
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,77.2
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,140.8
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,124.3
775810,Fairway View - Worcester,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,107.7
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.2
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.44
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.73
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.36
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.7
