Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,32.2
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,31.99
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,30.1
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,23.46
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,75.7
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,136.9
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,127.7
775810,Fairway View - Worcester,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,103.0
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.06
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.85
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,54.8
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.9
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.95
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.96
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,45.3
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,32.3
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,36.24
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,31.18
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,22.98
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,87.9
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,153.8
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,131.7
775810,Fairway View - Worcester,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,101.1
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.87
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,67.5
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.7
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.48
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.08
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,32.5
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,40.39
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,30.7
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,22.54
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,98.7
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,169.0
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,130.2
775810,Fairway View - Worcester,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,100.3
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.58
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.11
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.9
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,44.7
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,32.6
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,31.8
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,30.98
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,22.59
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,78.2
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,135.7
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,131.5
775810,Fairway View - Worcester,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,101.1
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.14
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.47
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,32.7
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,31.99
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,30.99
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,23.71
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,77.8
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,136.9
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,131.7
775810,Fairway View - Worcester,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,104.3
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.35
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.34
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.95
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,32.8
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,33.34
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,30.96
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,24.68
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,77.6
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,142.4
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,131.3
775810,Fairway View - Worcester,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,107.4
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.49
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.61
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.12
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.95
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,30.9
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,22.86
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,30.3
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,31.13
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,72.5
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,104.6
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,130.2
775810,Fairway View - Worcester,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,135.9
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.75
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.71
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.56
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,31.0
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,27.24
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,30.88
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,32.44
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,68.8
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,120.5
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,132.8
775810,Fairway View - Worcester,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,140.9
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.19
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.04
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.71
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,31.1
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,28.09
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,31.14
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,28.4
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,73.1
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,124.4
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,134.2
775810,Fairway View - Worcester,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,126.4
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.58
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.24
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
