Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.64
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,31.2
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,28.05
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,33.09
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,28.22
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,71.2
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,121.5
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,139.8
775810,Fairway View - Worcester,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,123.2
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.93
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.03
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.66
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.5
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,31.3
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,28.2
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,35.47
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,28.62
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,75.0
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,122.5
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,149.1
775810,Fairway View - Worcester,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,124.6
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.98
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.87
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.86
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.24
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.43
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,31.3
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,25.31
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,33.04
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,31.68
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,78.5
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,112.8
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,140.7
775810,Fairway View - Worcester,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,136.4
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.04
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.36
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.89
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.23
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.69
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,31.4
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,27.66
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,36.55
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,26.57
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,83.1
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,120.8
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,154.8
775810,Fairway View - Worcester,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,115.8
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.5
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.15
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.09
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.77
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.24
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.9
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,31.5
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,27.85
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,38.43
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,25.4
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,90.5
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,122.1
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,161.6
775810,Fairway View - Worcester,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,111.4
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.42
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.73
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.37
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.41
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,72.4
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,31.5
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,27.1
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,39.52
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,27.04
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,94.9
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,119.4
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,165.6
775810,Fairway View - Worcester,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,117.2
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.94
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.38
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.78
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.7
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,31.6
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,31.65
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,36.37
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,31.49
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,83.1
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,138.1
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,153.8
775810,Fairway View - Worcester,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,135.4
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.77
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.48
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.0
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.51
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,24.48
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.06
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.55
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,52.4
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,103.5
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,31.7
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,53.84
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,36.84
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,30.46
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,116.7
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,226.1
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,156.3
775810,Fairway View - Worcester,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,132.5
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.49
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.88
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.7
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.15
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.68
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.49
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.84
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.19
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,51.1
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.4
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,31.8
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,32.15
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,40.92
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,30.98
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,92.8
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,140.4
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,172.6
775810,Fairway View - Worcester,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,137.0
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.89
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.53
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.91
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
