Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.91
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.12
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,58.8
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.0
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.9
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,31.9
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,29.06
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,44.02
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,40.34
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,95.5
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,127.9
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,185.3
775810,Fairway View - Worcester,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,172.4
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.76
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.79
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.34
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.6
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.11
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.33
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,53.6
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.6
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,31.9
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,28.25
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,44.47
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,31.05
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,102.1
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,125.5
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,187.2
775810,Fairway View - Worcester,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,138.4
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.72
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.99
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.32
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.84
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.64
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.25
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.0
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,32.0
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,31.08
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,42.57
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,35.68
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,94.3
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,137.3
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,180.2
775810,Fairway View - Worcester,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,155.9
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.75
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.58
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.23
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.53
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.26
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.3
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,77.6
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,32.0
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,39.38
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,42.29
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,35.68
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,101.2
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,172.6
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,179.6
775810,Fairway View - Worcester,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,155.4
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.33
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.53
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.43
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.42
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.01
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.55
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,42.3
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.2
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.98
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,59.2
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,87.7
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,32.1
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,32.3
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,47.86
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,41.23
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,104.5
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,141.3
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,200.3
775810,Fairway View - Worcester,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,176.3
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.26
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.15
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.9
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.75
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.92
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.33
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.23
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.22
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,56.7
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,84.1
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,32.1
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,38.5
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,51.16
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,40.02
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,107.4
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,167.3
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,214.0
775810,Fairway View - Worcester,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,173.1
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.28
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.71
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.81
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.3
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.31
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.37
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.16
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.54
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,84.2
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.4
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,32.1
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,43.08
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,52.79
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,44.48
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,104.5
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,184.0
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,221.2
775810,Fairway View - Worcester,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,192.7
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.35
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.62
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.3
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.64
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.21
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.49
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.95
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.42
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,59.3
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,87.4
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,32.1
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,37.64
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,52.81
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,44.48
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,112.5
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,163.0
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,222.2
775810,Fairway View - Worcester,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,190.8
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.81
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.81
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.29
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,85.6
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.36
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.12
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.64
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.98
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.32
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.25
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.2
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.74
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.6
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,80.7
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,32.1
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,46.05
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,56.11
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,45.74
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,110.9
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,197.5
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,236.6
775810,Fairway View - Worcester,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,195.8
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.82
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.37
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.2
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.6
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.71
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.73
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.89
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
