Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.06
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.67
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.06
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,87.3
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,32.1
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,45.07
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,56.91
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,42.84
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,112.2
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,192.9
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,239.5
775810,Fairway View - Worcester,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,183.7
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.49
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.34
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.48
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.44
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.51
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.51
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.88
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.37
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.35
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.81
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,58.7
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,97.7
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.0
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,32.0
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,45.81
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,53.08
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,53.34
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,105.9
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,196.4
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,224.2
775810,Fairway View - Worcester,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,227.9
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.11
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.47
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.48
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.4
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,96.2
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.31
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.54
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.32
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.72
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.76
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.59
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,63.5
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,96.0
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,32.0
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,48.06
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,56.43
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,62.39
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,112.7
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,206.3
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,238.8
775810,Fairway View - Worcester,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,264.3
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.84
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.31
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.76
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.6
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.8
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.5
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.22
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.6
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.18
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.1
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.7
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.32
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.61
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.87
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.36
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.9
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,88.9
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.5
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,32.0
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,56.06
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,54.48
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,57.62
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,109.7
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,239.0
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,231.2
775810,Fairway View - Worcester,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,248.1
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.64
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.75
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.5
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.1
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.1
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.1
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.08
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.08
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.97
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,47.1
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.04
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.41
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.09
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,33.13
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,91.0
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,105.5
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,140.6
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,31.9
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,52.75
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,57.37
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,75.01
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,133.5
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,225.5
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,242.4
775810,Fairway View - Worcester,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,318.1
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.26
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.84
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.38
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.82
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.06
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.41
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.53
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.1
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.51
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,25.22
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.45
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,54.9
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.8
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,106.7
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,31.9
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,58.12
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,61.63
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,50.62
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,114.0
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,246.3
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,260.6
775810,Fairway View - Worcester,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,217.8
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.25
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.11
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.16
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.99
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.41
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,53.5
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.0
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.59
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.03
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.04
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.8
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.46
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,49.8
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,90.5
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,96.9
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,31.8
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,64.31
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,57.07
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,51.98
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,118.0
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,272.0
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,242.4
775810,Fairway View - Worcester,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,224.7
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.62
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.85
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.17
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,44.3
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.7
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.2
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.11
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.84
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.05
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,60.3
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,93.4
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.44
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.02
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,75.8
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.35
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.53
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.89
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.6
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,88.5
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,31.8
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,52.88
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,55.65
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,62.13
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,108.9
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,225.6
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,236.7
775810,Fairway View - Worcester,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,265.4
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.39
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.05
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.7
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.9
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.2
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,96.4
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.25
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.45
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.66
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.3
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.74
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.17
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.07
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.21
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,41.3
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,31.7
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,48.22
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,51.31
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,54.54
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,104.7
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,207.4
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,218.3
775810,Fairway View - Worcester,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,232.9
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.78
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.67
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.51
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.3
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,118.2
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.1
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.2
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.34
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.66
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
