Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.76
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.22
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.43
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.5
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,63.7
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,95.4
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,31.6
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,46.59
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,73.19
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,53.45
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,144.4
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,200.3
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,309.9
775810,Fairway View - Worcester,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,228.9
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.97
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.82
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.36
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,63.2
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,134.1
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.7
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.36
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.15
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.88
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.41
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.22
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,46.7
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.7
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.39
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.48
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.58
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,67.0
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,107.4
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.9
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,31.6
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,48.11
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,80.87
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,63.03
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,152.1
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,207.0
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,340.1
775810,Fairway View - Worcester,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,267.8
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.06
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.02
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.56
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,60.6
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,111.0
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.51
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.77
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.03
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.39
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,27.04
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,84.4
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.7
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,115.0
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.49
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.03
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.97
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,72.8
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,31.5
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,47.85
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,67.22
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,68.6
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,129.8
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,205.3
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,284.1
775810,Fairway View - Worcester,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,291.9
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.01
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.21
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.89
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,65.7
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.6
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,124.6
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.66
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.3
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.52
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.34
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.5
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,52.0
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.2
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.77
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.06
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.61
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.4
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.9
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.5
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,31.5
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,53.03
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,65.91
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,55.53
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,112.1
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,227.0
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,279.1
775810,Fairway View - Worcester,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,238.4
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.09
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.09
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.54
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,66.9
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.9
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,116.1
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.83
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.93
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.46
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.67
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,76.3
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.2
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.39
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.54
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.8
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.0
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,31.5
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,52.51
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,64.03
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,55.68
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,113.9
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,226.8
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,271.9
775810,Fairway View - Worcester,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,238.5
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.15
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.18
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,57.3
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.8
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.6
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.41
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.69
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.05
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.9
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.54
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.47
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,49.3
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,80.2
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.29
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.8
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.97
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.2
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,31.4
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,54.67
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,56.19
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,53.93
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,104.9
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,234.8
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,239.6
775810,Fairway View - Worcester,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,231.9
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.38
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.26
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,69.9
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,92.7
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,107.1
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.59
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.81
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.56
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.9
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.29
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.45
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.78
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.55
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.37
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.0
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,31.3
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,51.34
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,54.99
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,47.44
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,109.2
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,220.8
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,234.4
775810,Fairway View - Worcester,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,203.8
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,35.07
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.49
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,82.9
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.8
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,147.6
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.47
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.88
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.38
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.09
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.3
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.18
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.89
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.37
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,54.9
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.7
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,108.9
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,31.2
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,52.85
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,65.94
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,63.33
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,111.2
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,226.8
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,278.5
775810,Fairway View - Worcester,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,270.1
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.01
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,35.8
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.76
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,84.2
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,86.0
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,154.1
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.78
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.45
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.39
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.38
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,47.1
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.8
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.78
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.21
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.19
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,66.4
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.2
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,121.8
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,31.1
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,57.52
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,66.84
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,69.34
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,124.3
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,246.1
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,284.7
775810,Fairway View - Worcester,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,299.0
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.32
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.06
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.18
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,93.1
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
