Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.48
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.54
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.17
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.1
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.9
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.67
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.04
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.19
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.72
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.51
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.3
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,31.1
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,52.66
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,51.36
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,49.72
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,99.9
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,224.5
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,216.7
775810,Fairway View - Worcester,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,211.0
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.26
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.06
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.04
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.3
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.46
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.13
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.51
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.46
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.1
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.7
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,31.0
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,46.4
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,44.37
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,44.66
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,98.5
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,199.5
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,188.5
775810,Fairway View - Worcester,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,192.0
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.94
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.38
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,50.9
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.3
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.02
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.7
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.49
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.08
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.9
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,30.9
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,42.95
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,41.55
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,40.43
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,96.3
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,187.2
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,180.5
775810,Fairway View - Worcester,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,176.6
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.71
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.69
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.85
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,74.6
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,124.6
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.72
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.39
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.36
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.89
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.63
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.3
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.6
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,30.8
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,45.69
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,52.98
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,41.05
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,105.2
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,198.1
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,227.8
775810,Fairway View - Worcester,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,178.7
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.86
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.98
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.2
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.6
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.84
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.97
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.32
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.68
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.22
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.73
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.87
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.4
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,30.8
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,53.03
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,48.82
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,49.16
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,95.1
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,228.4
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,210.0
775810,Fairway View - Worcester,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,211.9
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.04
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.56
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.14
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.7
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.2
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.7
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.32
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,41.3
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.91
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.81
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.41
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.08
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,98.9
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.2
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,30.7
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.62
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,60.77
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,43.78
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,52.72
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,111.3
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,261.1
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,189.1
775810,Fairway View - Worcester,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,226.6
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.55
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.69
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.85
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.8
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.2
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.69
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.95
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.04
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.21
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.03
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.48
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.7
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.9
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,30.6
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,52.68
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,47.04
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,55.71
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,98.4
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,226.4
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,201.9
775810,Fairway View - Worcester,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,239.5
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.3
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.85
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.36
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,65.6
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,115.3
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.88
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.68
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.48
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.36
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.3
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.92
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.24
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.76
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.1
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,30.5
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,38.32
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,51.16
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,54.16
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,113.3
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,168.7
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,219.3
775810,Fairway View - Worcester,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,232.8
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.67
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.49
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.18
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.9
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.09
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.31
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.51
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.5
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.3
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,30.5
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,48.78
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,43.27
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,42.93
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,97.1
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,210.0
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,187.2
775810,Fairway View - Worcester,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,185.5
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.85
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.05
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.75
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
