Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.8
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.09
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.24
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.17
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.93
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.76
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,30.4
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,37.45
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,45.23
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,39.57
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,103.0
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,164.6
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,195.5
775810,Fairway View - Worcester,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,172.4
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.48
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.91
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.9
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.0
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.72
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.49
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.38
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.58
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.4
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,30.4
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,27.49
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,37.58
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,42.89
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,106.4
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,126.2
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,162.8
775810,Fairway View - Worcester,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,184.7
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.11
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.81
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.84
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,58.9
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.2
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.87
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.36
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.35
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.11
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.14
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.97
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,83.8
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,120.9
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,30.3
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,28.39
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,40.62
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,55.16
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,129.5
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,128.8
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,174.8
775810,Fairway View - Worcester,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,236.0
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.93
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.35
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,59.5
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,98.0
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.33
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.9
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.82
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,73.2
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,104.2
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,30.3
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,26.95
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,47.05
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,57.42
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,144.8
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,126.1
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,201.1
775810,Fairway View - Worcester,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,247.1
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.64
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.08
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.06
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,58.6
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,111.5
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.51
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.26
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.77
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.53
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.6
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.8
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,30.2
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,36.49
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,50.35
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,49.59
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,107.4
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,159.8
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,213.7
775810,Fairway View - Worcester,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,211.2
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.5
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.64
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.6
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.17
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.17
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.77
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.88
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.31
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.1
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,30.1
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,27.15
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,39.5
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,43.21
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,106.8
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,125.9
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,169.0
775810,Fairway View - Worcester,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,185.1
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.3
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.71
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.38
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.06
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.77
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.32
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.25
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.76
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.6
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,30.1
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,32.71
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,40.42
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,45.97
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,96.6
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,145.6
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,172.2
775810,Fairway View - Worcester,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,195.5
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.31
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,61.1
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.0
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.8
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.57
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.31
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.64
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,41.3
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,30.1
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,27.21
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,43.93
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,37.3
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,109.6
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,123.1
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,188.1
775810,Fairway View - Worcester,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,159.9
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.28
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,68.9
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,89.8
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.03
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.79
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.7
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.78
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,30.0
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,24.94
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,42.57
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,33.61
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,108.3
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,116.4
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,178.1
775810,Fairway View - Worcester,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,145.1
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
