Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.88
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.32
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.4
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.78
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.82
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.14
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.67
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.1
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.05
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.4
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.6
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,30.0
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,35.0
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,47.74
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,41.8
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,104.5
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,153.2
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,200.7
775810,Fairway View - Worcester,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,177.7
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.39
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.41
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.76
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.47
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.41
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,30.0
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,33.07
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,38.11
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,40.48
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,90.1
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,144.2
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,163.7
775810,Fairway View - Worcester,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,172.5
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.97
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.6
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.48
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,29.9
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,26.35
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,25.6
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,32.39
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,82.6
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,119.7
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,112.0
775810,Fairway View - Worcester,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,138.9
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.04
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.18
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.65
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,46.3
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.8
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.32
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.87
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,29.9
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,27.91
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,26.78
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,33.49
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,86.8
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,129.2
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,117.7
775810,Fairway View - Worcester,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,144.3
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.88
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.82
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.08
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.54
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.89
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.9
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,29.9
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,31.58
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,29.77
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,34.49
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,88.2
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,142.6
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,128.7
775810,Fairway View - Worcester,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,150.0
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.61
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.18
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.06
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.07
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,29.8
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,28.61
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,36.06
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,36.62
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,86.3
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,128.8
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,153.9
775810,Fairway View - Worcester,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,157.4
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.92
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.53
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,29.8
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,24.85
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,32.27
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,35.08
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,89.6
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,116.7
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,140.2
775810,Fairway View - Worcester,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,153.0
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.08
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.14
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.75
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.1
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,29.8
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,24.09
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,30.49
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,31.74
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,87.0
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,113.0
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,132.0
775810,Fairway View - Worcester,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,138.1
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.35
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.39
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.37
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.99
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.14
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.83
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,29.7
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,33.08
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,30.58
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,33.69
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,82.0
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,145.8
