Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,132.4
775810,Fairway View - Worcester,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,144.8
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.44
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.64
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.7
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.28
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.85
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.52
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.45
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.61
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.46
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,29.6
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,43.27
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,42.49
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,38.92
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,89.9
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,186.8
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,182.1
775810,Fairway View - Worcester,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,166.7
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.64
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.99
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.98
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.9
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.69
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.23
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.86
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.3
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.2
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.11
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.85
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,87.1
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.8
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,29.6
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,56.25
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,45.66
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,40.66
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,107.6
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,240.3
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,194.7
775810,Fairway View - Worcester,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,173.7
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.11
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.71
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.41
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.87
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.58
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.9
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.09
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.85
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.26
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.8
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,29.5
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,43.91
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,48.26
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,40.62
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,96.6
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,189.0
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,206.2
775810,Fairway View - Worcester,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,175.0
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.2
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.31
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.55
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.3
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.87
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.99
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.37
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.37
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.76
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,29.4
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,34.9
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,40.65
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,31.95
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,92.8
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,152.8
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,172.7
775810,Fairway View - Worcester,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,138.7
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.64
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.16
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.08
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.62
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.21
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,61.1
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.2
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.75
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.88
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.1
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,29.3
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,28.57
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,45.87
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,33.61
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,121.2
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,127.9
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,198.3
775810,Fairway View - Worcester,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,145.7
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.22
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.09
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.86
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,76.8
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,118.7
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,87.4
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.85
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.23
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.12
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.39
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,61.2
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.2
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.07
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.44
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.48
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,29.3
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,50.25
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,54.78
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,39.97
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,115.4
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,216.4
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,231.5
775810,Fairway View - Worcester,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,171.1
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.15
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.29
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.96
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,72.8
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,87.3
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,117.2
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.76
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.19
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.73
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,53.5
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.1
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.58
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.41
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.43
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,29.2
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,47.1
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,48.49
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,43.31
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,91.1
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,203.5
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,206.1
775810,Fairway View - Worcester,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,184.6
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.31
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.19
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,68.7
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,126.6
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.72
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.84
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.27
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.5
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.34
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.57
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.99
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.9
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.1
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,29.1
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,42.91
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,60.19
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,46.24
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,111.2
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,184.4
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,253.1
775810,Fairway View - Worcester,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,196.7
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.12
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.97
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.84
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,85.0
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.21
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.1
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.33
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.9
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.29
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.9
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.11
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.06
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.5
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,29.0
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
