Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,44.53
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,52.46
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,44.64
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,94.7
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,192.3
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,221.7
775810,Fairway View - Worcester,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,190.5
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.02
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.95
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.51
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,49.3
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.0
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.38
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.16
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.43
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.48
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.93
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.26
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.46
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,82.5
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,29.0
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,52.15
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,47.9
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,50.61
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,82.5
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,222.2
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,203.7
775810,Fairway View - Worcester,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,215.4
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.76
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.65
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.11
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,49.8
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.4
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.36
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.85
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.09
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.5
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,51.7
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.4
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.75
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.17
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.39
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,93.9
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,29.0
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,46.16
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,53.25
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,41.85
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,99.9
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,198.1
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,226.4
775810,Fairway View - Worcester,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,180.5
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.41
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.88
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.94
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,87.1
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.12
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.23
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.9
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.99
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,48.1
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.15
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.64
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,52.9
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,93.6
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,28.9
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,56.31
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,38.67
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,42.79
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,104.8
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,242.0
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,167.1
775810,Fairway View - Worcester,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,184.4
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.88
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.05
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,45.1
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.9
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.03
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.86
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.19
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.58
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.92
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,28.9
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,33.1
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,45.15
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,36.38
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,95.1
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,143.7
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,191.4
775810,Fairway View - Worcester,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,156.6
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.25
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.1
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.61
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,53.9
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,84.3
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.4
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.56
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.01
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.32
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.58
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.46
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,28.8
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,41.7
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,53.66
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,38.59
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,112.0
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,179.8
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,227.5
775810,Fairway View - Worcester,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,165.8
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.69
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.81
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.08
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,60.5
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,98.9
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.29
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.11
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.35
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.6
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.93
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.17
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,28.8
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,36.41
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,56.22
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,37.03
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,130.2
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,158.0
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,239.1
775810,Fairway View - Worcester,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,160.3
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.2
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.1
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.1
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.84
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,18.7
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.53
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.3
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.96
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,28.8
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,29.84
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,48.21
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,32.53
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,117.3
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,130.6
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,206.2
775810,Fairway View - Worcester,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,141.6
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.52
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,32.67
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.46
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,96.7
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,141.3
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.84
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.02
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.55
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,78.9
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,28.7
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,29.96
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,52.04
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,40.08
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,117.4
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,132.0
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,221.6
775810,Fairway View - Worcester,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,171.8
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.84
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,65.9
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,103.0
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.7
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.7
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.5
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.15
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,47.0
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,86.3
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,28.6
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
