Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,28.69
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,48.63
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,41.92
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,117.6
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,128.2
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,208.9
775810,Fairway View - Worcester,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,181.4
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.73
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.8
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.81
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,71.1
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,124.4
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.87
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.81
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.55
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.49
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.56
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,47.1
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.0
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,28.5
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.32
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.21
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,28.54
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,56.52
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,47.43
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,134.3
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,128.2
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,242.2
775810,Fairway View - Worcester,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,204.7
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.88
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.25
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.74
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,51.5
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,103.6
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.48
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.9
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.2
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.3
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.48
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.14
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.64
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,28.5
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,30.92
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,53.76
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,48.43
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,123.4
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,138.7
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,231.0
775810,Fairway View - Worcester,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,209.7
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.48
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.48
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.7
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.27
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.45
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.44
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.2
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.27
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.82
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,28.4
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,34.88
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,39.34
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,34.12
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,94.0
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,156.8
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,170.9
775810,Fairway View - Worcester,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,150.0
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.02
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.09
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.59
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.0
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.69
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.11
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.96
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,28.3
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,41.56
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,38.3
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,41.57
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,88.3
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,182.8
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,169.1
775810,Fairway View - Worcester,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,181.3
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.45
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.41
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.17
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.57
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.33
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.88
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,53.2
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.1
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.17
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.26
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,28.3
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.6
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,34.91
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,38.7
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,39.32
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,87.9
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,155.8
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,170.4
775810,Fairway View - Worcester,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,172.0
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.28
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.54
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.34
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.53
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.97
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.47
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,28.3
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,41.91
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,35.99
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,30.27
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,101.9
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,182.9
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,157.7
775810,Fairway View - Worcester,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,136.7
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.41
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.12
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.23
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.1
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.68
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.62
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.91
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,28.2
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,37.35
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,33.11
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,37.93
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,89.0
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,165.2
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,145.2
775810,Fairway View - Worcester,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,167.8
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.67
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.45
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,45.1
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.1
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.1
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.46
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.59
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.81
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.78
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.76
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.3
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,28.2
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.39
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,37.8
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,36.58
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,54.37
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,111.0
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,165.0
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,158.6
775810,Fairway View - Worcester,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,236.6
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.34
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.07
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.51
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.9
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,84.5
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.48
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.79
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.7
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.78
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.95
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
