Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,28.1
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,44.96
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,39.36
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,42.24
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,87.9
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,196.8
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,172.4
775810,Fairway View - Worcester,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,183.1
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.29
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.24
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.84
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,56.6
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,99.5
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.1
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.2
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.75
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.08
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.47
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.4
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,28.1
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,53.7
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,37.58
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,41.53
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,105.1
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,230.8
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,163.2
775810,Fairway View - Worcester,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,180.7
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.8
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.57
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.43
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.1
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.08
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.26
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.93
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.06
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,28.1
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,40.62
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,40.85
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,42.59
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,89.3
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,178.8
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,177.2
775810,Fairway View - Worcester,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,185.7
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.97
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.51
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.27
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,50.7
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,111.2
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,86.3
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.8
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.57
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.5
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.39
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.2
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,28.1
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,47.72
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,38.16
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,57.67
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,104.6
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,206.2
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,166.4
775810,Fairway View - Worcester,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,248.4
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.12
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.35
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.99
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.1
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.4
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,98.3
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.44
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.44
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.54
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.62
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,28.1
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,40.67
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,35.83
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,47.39
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,92.3
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,177.6
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,156.5
775810,Fairway View - Worcester,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,205.3
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.97
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.08
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.13
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.44
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.39
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.45
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,28.1
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,40.7
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,33.05
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,31.26
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,100.9
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,176.1
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,145.3
775810,Fairway View - Worcester,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,145.9
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.58
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.57
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.19
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.02
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.94
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.3
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,28.1
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,33.93
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,29.92
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,33.81
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,85.1
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,150.2
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,130.7
775810,Fairway View - Worcester,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,150.8
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.79
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.71
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.3
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.62
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.42
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.05
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.89
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.4
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,28.1
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,44.88
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,31.18
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,26.68
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,112.2
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,196.4
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,136.6
775810,Fairway View - Worcester,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,119.9
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.34
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.53
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.96
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.2
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.95
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.7
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.97
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,55.5
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,95.0
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,28.2
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,45.0
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,35.67
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,33.54
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,94.6
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,195.0
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,153.9
775810,Fairway View - Worcester,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,147.5
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.77
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.62
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.39
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.1
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.61
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.27
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.75
