Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.73
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.21
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,28.3
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,31.63
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,40.24
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,38.2
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,83.7
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,138.6
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,172.6
775810,Fairway View - Worcester,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,166.1
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.34
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.41
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.3
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.85
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.56
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.07
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.6
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,28.3
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,40.19
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,42.13
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,26.02
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,103.7
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,173.1
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,178.3
775810,Fairway View - Worcester,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,117.9
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.42
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.43
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.9
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.43
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,28.3
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,35.7
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,31.17
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,30.86
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,81.8
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,154.2
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,134.3
775810,Fairway View - Worcester,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,136.5
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.6
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.69
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.83
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.24
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.35
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,18.7
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,28.3
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,35.97
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,24.58
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,30.92
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,88.2
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,154.4
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,108.0
775810,Fairway View - Worcester,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,136.8
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.28
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.48
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.73
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,28.3
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,30.7
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,25.42
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,30.71
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,77.6
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,133.7
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,110.9
775810,Fairway View - Worcester,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,136.3
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.11
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.22
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,46.3
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.72
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.9
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,28.4
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,35.57
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,26.53
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,33.06
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,84.8
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,155.0
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,115.3
775810,Fairway View - Worcester,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,144.0
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.16
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.78
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.6
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,28.4
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,30.65
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,24.57
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,28.02
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,76.1
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,133.5
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,107.4
775810,Fairway View - Worcester,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,125.1
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.06
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.09
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,28.5
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,31.01
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,23.29
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,23.94
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,81.6
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,135.0
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,103.0
775810,Fairway View - Worcester,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,107.4
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.2
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.83
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,28.5
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,29.85
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,24.58
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,33.46
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,83.6
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,131.7
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,107.6
775810,Fairway View - Worcester,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,146.6
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.48
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.8
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.15
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
