Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,28.6
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,24.25
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,25.74
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,29.21
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,66.6
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,107.9
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,112.0
775810,Fairway View - Worcester,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,127.8
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.91
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,28.6
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,23.72
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,24.75
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,21.81
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,68.9
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,107.5
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,107.4
775810,Fairway View - Worcester,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,100.0
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.46
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,15.7
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.99
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,28.7
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,20.84
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,22.28
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,29.76
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,66.2
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,96.8
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,97.2
775810,Fairway View - Worcester,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,130.7
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.37
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.14
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.24
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.48
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,28.8
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,23.34
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,23.15
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,32.42
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,68.3
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,103.2
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,100.0
775810,Fairway View - Worcester,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,140.1
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.94
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.17
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,28.8
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,23.74
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,21.55
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,31.3
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,72.3
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,105.2
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,93.7
775810,Fairway View - Worcester,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,136.9
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,16.5
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,28.9
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,21.05
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,20.93
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,21.04
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,59.7
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,94.0
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,90.9
775810,Fairway View - Worcester,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,95.6
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,16.7
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,29.0
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,20.9
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,20.2
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,21.65
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,56.6
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,93.8
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,88.4
775810,Fairway View - Worcester,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,97.3
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,29.0
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,21.35
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,21.79
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,22.02
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,57.6
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,96.2
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,95.8
775810,Fairway View - Worcester,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,98.5
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.9
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,29.1
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,21.53
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,23.62
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,21.35
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,59.5
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,97.0
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,103.5
775810,Fairway View - Worcester,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,95.6
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
