Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,29.2
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,22.66
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,23.87
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,19.88
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,61.5
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,101.6
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,103.6
775810,Fairway View - Worcester,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,90.9
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.13
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.26
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,29.3
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,22.02
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,23.8
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,19.97
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,97.8
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,103.3
775810,Fairway View - Worcester,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,91.3
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,16.5
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,29.4
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,20.96
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,20.61
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,20.12
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,58.3
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,94.3
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,90.8
775810,Fairway View - Worcester,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,92.2
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,18.7
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,16.7
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,29.4
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,20.82
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,21.65
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,20.51
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,58.2
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,94.5
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,94.5
775810,Fairway View - Worcester,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,94.1
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,29.5
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,20.19
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,23.24
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,19.98
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,59.9
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,93.9
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,101.1
775810,Fairway View - Worcester,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,92.2
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,19.7
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,29.6
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,21.83
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,23.44
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,20.44
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,98.6
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,102.9
775810,Fairway View - Worcester,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,94.1
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,29.6
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,23.88
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,21.5
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,21.42
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,61.2
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,106.6
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,95.6
775810,Fairway View - Worcester,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,98.0
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.73
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,29.7
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,24.11
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,22.34
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,21.42
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,63.9
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,108.2
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,97.7
775810,Fairway View - Worcester,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,97.9
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.98
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,29.7
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,27.41
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,22.84
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,21.48
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,71.2
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,122.0
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,100.0
775810,Fairway View - Worcester,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,98.8
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.94
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
