Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,29.8
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,32.69
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,22.0
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,23.02
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,80.3
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,140.0
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,95.6
775810,Fairway View - Worcester,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,101.7
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.61
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.31
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,49.9
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,29.9
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,32.68
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,20.82
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,21.97
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,82.7
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,139.2
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,91.2
775810,Fairway View - Worcester,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,97.6
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.15
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,29.9
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,34.43
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,21.7
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,21.99
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,87.7
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,145.5
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,93.8
775810,Fairway View - Worcester,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,97.7
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.67
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.43
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,17.1
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,30.0
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,30.58
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,23.75
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,22.35
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,76.6
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,131.0
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,101.0
775810,Fairway View - Worcester,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,99.0
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.84
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,30.0
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,30.29
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,21.32
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,21.56
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,77.1
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,129.8
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,92.2
775810,Fairway View - Worcester,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,96.1
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.08
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.36
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,65.9
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.9
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,30.1
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,36.5
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,23.63
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,22.83
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,97.3
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,155.1
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,101.1
775810,Fairway View - Worcester,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,101.4
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.04
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,74.6
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,90.6
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,16.5
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,30.1
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,39.66
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,23.05
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,22.91
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,105.6
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,166.9
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,100.2
775810,Fairway View - Worcester,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,102.3
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.76
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,78.5
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,93.0
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.37
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,30.2
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,38.99
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,22.76
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,27.89
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,97.7
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,165.4
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,99.3
775810,Fairway View - Worcester,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,121.5
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.88
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.3
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,79.7
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,93.5
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,30.3
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,39.01
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,21.91
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,28.11
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,97.4
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,165.7
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,96.1
775810,Fairway View - Worcester,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,121.2
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.42
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
