Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,87.8
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,95.8
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,17.5
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,30.3
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,40.99
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,23.07
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,22.15
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,114.5
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,172.0
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,100.6
775810,Fairway View - Worcester,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,100.6
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.34
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,85.5
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,95.4
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,30.4
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,41.21
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,23.56
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,22.02
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,112.0
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,173.1
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,103.2
775810,Fairway View - Worcester,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,99.6
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.95
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.13
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,83.4
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,94.6
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,30.4
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,40.78
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,23.62
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,23.89
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,106.4
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,172.3
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,103.1
775810,Fairway View - Worcester,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,105.5
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.13
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,83.2
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,94.7
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.3
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,30.4
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,40.86
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,24.58
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,23.79
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,108.1
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,172.8
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,105.6
775810,Fairway View - Worcester,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,105.1
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.56
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.22
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,42.3
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,30.5
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,32.54
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,24.76
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,22.25
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,84.3
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,139.8
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,106.8
775810,Fairway View - Worcester,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,100.3
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.67
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.7
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.16
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.52
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,30.6
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,31.82
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,22.36
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,24.67
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,79.7
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,136.9
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,98.3
775810,Fairway View - Worcester,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,108.8
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.78
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.38
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.2
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,44.3
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.3
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,30.6
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,32.41
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,29.35
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,23.83
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,81.9
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,139.3
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,127.2
775810,Fairway View - Worcester,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,106.5
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.28
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.29
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.63
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.08
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,30.2
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,29.79
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,33.49
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,29.87
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,70.0
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,129.4
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,144.7
775810,Fairway View - Worcester,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,129.7
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.76
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.32
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.02
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.81
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.99
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,30.4
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,30.95
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,33.16
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,28.23
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,69.4
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,134.0
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,141.6
775810,Fairway View - Worcester,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,123.3
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.49
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
