Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.03
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,42.1
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.29
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.08
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,30.5
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,30.85
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,28.94
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,27.27
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,69.6
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,134.3
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,125.2
775810,Fairway View - Worcester,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,118.5
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.11
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.9
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.8
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.21
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,30.6
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,34.48
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,30.95
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,27.59
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,73.9
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,148.0
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,133.0
775810,Fairway View - Worcester,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,119.0
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.11
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.64
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.44
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.99
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.54
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,30.7
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,31.71
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,32.68
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,28.48
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,72.5
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,137.1
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,140.0
775810,Fairway View - Worcester,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,124.1
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.57
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.83
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.45
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.5
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.41
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.99
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,30.8
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,31.25
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,30.18
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,29.2
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,74.9
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,136.4
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,129.5
775810,Fairway View - Worcester,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,127.4
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.48
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.04
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.27
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.67
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.67
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.92
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.91
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.9
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,30.9
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,32.28
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,30.75
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,31.96
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,73.4
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,139.8
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,131.9
775810,Fairway View - Worcester,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,138.6
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.36
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,31.0
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,25.29
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,31.7
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,32.63
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,78.3
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,113.0
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,136.0
775810,Fairway View - Worcester,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,140.9
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.33
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.01
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.9
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.47
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,31.0
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,25.05
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,33.98
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,34.13
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,83.7
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,112.8
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,145.5
775810,Fairway View - Worcester,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,147.0
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.43
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.89
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.1
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.61
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,41.3
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,82.7
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,31.1
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,39.19
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,34.52
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,31.6
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,87.3
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,169.2
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,148.4
775810,Fairway View - Worcester,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,138.6
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.64
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.09
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.79
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.61
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.6
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.28
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,78.8
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,31.2
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,36.9
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,35.0
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,36.71
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,84.2
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,162.1
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,151.0
775810,Fairway View - Worcester,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,159.4
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.9
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.28
