Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.91
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.7
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.79
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.28
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,31.3
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,30.66
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,36.24
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,36.15
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,85.0
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,134.0
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,153.8
775810,Fairway View - Worcester,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,155.7
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.48
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.16
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.6
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.52
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.6
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.96
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.54
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,31.4
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,37.29
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,38.82
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,35.84
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,84.9
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,159.1
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,162.9
775810,Fairway View - Worcester,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,154.2
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.75
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.87
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.85
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.42
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,31.4
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,28.87
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,36.49
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,36.65
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,88.9
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,128.0
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,154.0
775810,Fairway View - Worcester,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,158.2
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.16
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.47
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.39
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.19
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.68
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.9
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,31.5
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,28.9
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,45.23
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,35.91
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,108.6
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,129.0
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,189.8
775810,Fairway View - Worcester,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,155.4
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.79
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.82
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.66
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.99
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.07
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.6
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,66.3
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,87.7
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,86.1
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,31.6
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,30.43
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,47.31
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,47.23
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,104.9
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,133.9
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,198.2
775810,Fairway View - Worcester,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,201.1
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.87
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.48
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.2
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.91
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.31
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.58
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.2
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,81.6
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,31.7
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,35.33
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,42.66
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,41.92
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,96.3
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,153.2
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,179.8
775810,Fairway View - Worcester,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,182.7
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.41
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.23
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.48
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,46.7
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.9
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.16
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.44
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.05
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.81
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.09
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,31.7
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,45.03
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,37.38
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,33.36
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,107.4
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,192.4
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,159.4
775810,Fairway View - Worcester,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,146.8
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.01
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.77
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.79
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.3
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.2
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.72
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.72
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.91
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.99
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.78
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,31.8
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,42.48
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,42.14
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,43.71
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,97.1
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,182.9
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,177.7
775810,Fairway View - Worcester,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,188.7
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.33
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.03
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.05
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.2
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.69
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.73
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.48
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.3
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.47
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.63
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,31.8
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,42.38
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,45.24
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,46.54
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,97.4
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,181.8
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,191.0
775810,Fairway View - Worcester,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,199.7
