Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.39
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.88
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.09
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,91.2
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.6
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.6
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.03
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.99
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.69
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.87
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.82
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.98
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,31.8
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,50.61
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,47.94
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,46.83
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,98.8
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,215.3
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,202.8
775810,Fairway View - Worcester,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,199.0
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.95
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.45
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.08
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,88.3
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.3
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.9
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.24
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.27
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.65
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.89
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.4
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.66
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.59
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.64
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,52.4
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,84.8
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.1
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,31.9
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,54.2
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,53.24
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,53.43
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,104.3
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,230.1
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,226.8
775810,Fairway View - Worcester,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,227.0
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.16
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.79
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.79
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.4
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.14
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.07
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.28
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.91
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.11
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.24
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.9
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,55.9
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,80.2
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.49
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.11
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.23
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,94.2
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,31.9
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,48.83
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,57.43
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,59.83
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,113.5
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,208.3
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,242.8
775810,Fairway View - Worcester,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,254.3
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.57
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.4
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.75
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,45.7
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.9
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.5
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.5
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.28
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.62
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.25
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.9
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.45
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.6
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.23
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.1
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.49
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.49
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.89
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.9
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,98.2
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,31.8
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,59.79
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,55.1
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,71.12
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,118.0
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,254.9
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,233.6
775810,Fairway View - Worcester,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,301.0
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.74
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.83
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.12
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,92.8
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.21
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.92
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.66
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.7
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.1
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.17
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.5
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.84
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.87
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.9
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.8
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,31.8
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,46.44
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,54.39
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,54.82
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,109.1
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,198.9
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,230.6
775810,Fairway View - Worcester,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,236.3
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.89
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.45
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.68
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,63.2
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,116.0
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.2
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.38
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.13
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.45
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.83
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,103.9
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.3
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.31
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.96
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.8
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.9
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,31.8
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,67.88
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,51.22
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,54.42
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,126.6
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,290.8
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,217.8
775810,Fairway View - Worcester,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,230.7
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.97
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.37
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.76
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,59.7
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,103.7
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.38
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.69
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.44
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.13
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,88.2
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.8
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.41
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.24
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.42
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.87
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.5
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.9
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,31.8
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,64.51
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,44.79
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,55.17
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,124.5
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,277.2
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,191.4
775810,Fairway View - Worcester,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,234.6
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.67
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.52
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.73
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,89.3
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.6
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.6
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.42
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.15
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.13
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.1
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.0
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.79
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.15
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.94
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.65
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.89
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,31.7
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,52.92
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,50.11
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,61.9
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,110.4
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,227.5
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,213.1
775810,Fairway View - Worcester,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,263.0
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.69
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.48
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.42
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.1
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.2
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.78
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.05
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.97
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.31
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.6
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,90.9
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.93
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.03
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,58.3
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,82.3
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.47
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.79
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.59
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,31.6
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,52.96
