Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,46.17
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,70.36
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,133.3
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,227.6
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,196.5
775810,Fairway View - Worcester,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,297.7
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.52
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.45
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.74
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.8
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.3
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.64
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.16
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.94
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.9
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.08
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.39
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.28
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.53
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.1
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,31.6
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,47.56
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,52.82
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,55.29
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,103.2
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,205.3
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,223.5
775810,Fairway View - Worcester,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,234.9
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.81
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.15
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.58
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.7
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,86.9
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.61
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.76
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.2
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,88.4
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.79
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.87
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.6
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.25
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.94
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.72
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.25
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.8
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.4
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,31.5
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,54.42
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,58.42
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,59.89
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,101.0
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,232.3
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,245.8
775810,Fairway View - Worcester,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,253.0
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.21
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.09
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.13
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,49.8
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.2
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,102.3
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.61
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.5
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.35
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,55.0
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,99.6
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,82.9
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.9
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.98
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.7
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.31
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.77
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.04
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.17
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,53.8
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,80.3
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.7
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,31.5
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,56.05
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,63.53
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,59.63
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,102.8
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,238.1
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,266.9
775810,Fairway View - Worcester,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,252.8
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.69
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.68
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.65
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.7
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.81
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.18
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.9
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.1
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,85.2
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.43
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.7
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,54.8
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.0
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.85
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.96
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.22
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.8
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.4
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,31.4
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,51.96
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,60.25
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,63.56
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,108.5
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,222.5
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,254.0
775810,Fairway View - Worcester,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,269.5
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.5
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.27
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.95
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,69.5
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,130.2
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.7
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.15
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.25
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.78
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.25
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.1
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.9
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.9
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.92
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.84
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.36
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.1
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.06
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.87
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.44
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,58.4
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,83.5
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,101.0
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,31.4
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,58.74
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,81.76
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,64.01
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,154.0
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,250.2
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,346.7
775810,Fairway View - Worcester,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,272.1
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.04
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.84
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.1
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,101.1
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.59
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.91
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.84
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.3
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.1
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.4
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.12
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.53
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.58
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.57
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,55.7
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,77.0
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,104.5
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.1
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,31.2
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,62.63
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,68.73
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,65.64
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,111.3
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,266.5
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,291.8
775810,Fairway View - Worcester,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,278.8
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.99
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.47
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.07
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,59.4
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,87.4
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.7
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.19
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.5
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.5
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.4
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,79.2
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.8
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.2
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.58
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.66
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.75
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.66
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.5
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,84.2
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,92.1
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,31.1
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,61.04
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,66.88
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,60.81
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,119.0
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,266.1
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,284.0
775810,Fairway View - Worcester,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,259.5
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.22
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.69
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.41
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,63.4
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.3
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,109.9
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.35
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.25
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.28
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,81.7
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.6
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.69
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.17
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.95
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.31
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.5
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,72.7
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.6
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,79.2
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,31.0
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,57.21
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,61.58
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,55.36
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,104.5
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,246.0
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,259.9
775810,Fairway View - Worcester,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,236.4
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.88
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.09
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.32
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.8
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.21
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.51
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.07
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,86.2
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.6
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.57
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.93
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.22
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,83.7
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.6
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,30.9
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
