Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,61.59
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,49.52
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,56.13
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,107.9
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,263.4
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,209.9
775810,Fairway View - Worcester,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,238.0
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.78
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.32
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.74
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.3
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.95
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.28
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.36
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.0
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.1
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.64
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.23
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.01
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.08
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.24
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.65
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,89.1
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,30.8
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,48.45
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,48.07
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,62.76
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,105.3
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,207.6
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,204.5
775810,Fairway View - Worcester,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,265.1
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.27
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.6
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.75
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.4
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.5
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.57
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.75
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.14
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.79
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.6
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.6
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.69
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.74
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.53
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.88
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,30.8
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,51.12
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,50.84
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,63.11
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,103.8
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,217.7
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,214.5
775810,Fairway View - Worcester,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,266.7
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.51
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.64
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.05
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.5
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,95.8
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.9
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.46
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.28
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.63
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.06
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,85.6
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.5
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.1
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.11
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.25
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.21
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.99
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.73
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.1
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,30.7
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,59.11
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,57.51
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,54.84
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,101.5
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,250.3
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,241.9
775810,Fairway View - Worcester,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,232.8
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.13
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.25
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.03
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.2
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.44
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.63
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.18
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.38
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,86.8
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.56
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.64
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.07
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.17
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.45
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.13
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,52.4
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,83.0
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,88.0
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.3
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,30.5
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,64.5
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,65.52
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,57.62
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,107.6
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,274.6
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,275.8
775810,Fairway View - Worcester,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,243.5
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.06
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.18
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.88
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,91.8
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.5
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.53
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.94
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.57
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,88.2
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,73.3
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.0
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.14
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.83
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.58
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.2
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.8
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,30.4
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,60.15
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,57.47
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,51.84
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,109.1
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,255.3
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,244.3
775810,Fairway View - Worcester,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,220.2
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.83
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.47
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.6
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.8
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.3
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.46
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.61
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.48
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.95
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.5
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.5
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,77.2
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.08
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.92
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.28
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.78
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.3
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,30.3
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,58.66
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,51.31
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,58.08
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,96.6
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,248.2
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,218.2
775810,Fairway View - Worcester,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,246.3
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.85
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.5
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.22
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.0
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.6
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.3
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.62
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.2
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.52
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.44
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,83.3
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.19
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.33
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.68
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.85
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,76.5
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,30.2
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,58.68
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,49.89
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,58.69
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,98.2
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,250.2
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,211.6
775810,Fairway View - Worcester,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,248.8
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.63
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.93
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.79
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,42.1
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.2
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.4
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.06
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.33
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.18
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.73
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.6
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.15
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.33
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.51
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.68
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.98
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.2
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.5
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,30.2
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,54.94
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,52.94
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,53.83
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,98.5
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,234.7
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,228.0
775810,Fairway View - Worcester,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,228.9
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.81
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.43
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.07
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.1
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,91.3
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.83
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.59
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.34
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.4
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.6
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.89
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.95
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.57
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.38
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.31
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.1
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
