Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,30.1
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,52.3
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,50.43
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,46.68
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,98.8
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,224.5
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,214.2
775810,Fairway View - Worcester,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,199.7
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.46
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.37
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,103.7
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.52
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.84
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.15
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.83
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.1
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.9
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.9
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.08
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.22
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.22
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,83.5
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,30.0
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,43.75
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,54.0
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,47.36
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,109.2
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,190.2
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,229.6
775810,Fairway View - Worcester,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,202.4
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.31
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.57
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.71
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,66.1
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,100.3
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.41
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.78
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.39
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,79.0
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.37
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,71.3
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,102.7
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,29.9
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,31.65
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,46.45
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,50.92
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,115.2
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,142.6
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,198.9
775810,Fairway View - Worcester,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,216.2
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.47
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,69.1
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,96.3
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.66
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.82
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,51.7
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,85.1
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,88.6
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.39
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.3
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.77
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.86
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.7
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,29.8
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,33.23
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,52.88
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,47.53
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,122.5
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,149.4
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,224.0
775810,Fairway View - Worcester,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,203.4
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.44
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.27
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.26
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.9
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.63
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.65
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.55
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,83.7
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.73
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.67
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.2
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,29.8
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,25.59
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,43.42
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,47.52
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,125.7
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,119.1
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,185.4
775810,Fairway View - Worcester,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,202.9
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.92
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.37
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,70.4
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,99.0
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.29
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.2
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.68
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.9
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,85.8
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.11
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.39
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.53
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,63.7
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,78.5
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,29.7
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,28.84
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,54.54
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,45.56
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,140.4
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,131.0
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,230.8
775810,Fairway View - Worcester,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,193.8
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.55
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.64
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,51.1
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.18
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.84
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.28
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.8
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.13
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.8
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,57.8
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.4
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,29.6
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,26.29
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,44.64
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,45.24
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,120.9
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,120.6
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,189.9
775810,Fairway View - Worcester,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,192.9
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.61
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.03
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.5
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.9
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.85
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.37
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.1
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.24
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.46
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.76
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,55.5
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.0
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,29.5
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,25.72
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,47.12
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,48.55
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,125.9
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,117.5
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,200.6
775810,Fairway View - Worcester,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,206.8
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.83
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.59
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.69
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.59
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.72
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.2
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.72
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.18
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.9
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,29.5
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,32.41
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,38.87
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,49.57
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,101.4
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,143.0
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,167.1
775810,Fairway View - Worcester,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,212.7
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.84
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.9
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.8
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,52.1
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,91.7
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.65
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.54
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.38
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.01
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.0
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.0
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.58
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.74
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.38
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.8
