Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.77
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,29.5
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,41.75
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,50.23
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,51.96
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,106.8
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,181.3
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,218.0
775810,Fairway View - Worcester,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,222.4
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.26
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.81
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,68.9
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,111.6
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.36
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.39
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.15
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.3
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.6
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.6
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.27
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.88
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.5
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.15
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.8
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,29.5
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,43.17
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,63.43
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,46.81
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,128.1
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,186.4
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,269.2
775810,Fairway View - Worcester,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,200.1
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.38
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.83
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,54.3
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,95.3
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.39
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.47
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.92
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.7
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.25
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.68
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,51.5
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.1
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,29.4
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,29.38
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,44.22
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,45.04
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,107.9
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,133.2
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,188.9
775810,Fairway View - Worcester,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,192.3
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.3
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.54
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.23
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.54
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.98
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.49
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.05
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.23
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,54.6
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,29.4
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,21.6
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,31.58
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,41.02
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,112.1
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,102.9
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,139.4
775810,Fairway View - Worcester,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,176.0
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.04
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.1
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.24
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.76
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.24
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.42
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.98
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.2
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.06
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.42
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,29.4
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,25.56
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,34.29
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,35.95
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,96.9
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,118.0
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,148.4
775810,Fairway View - Worcester,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,156.0
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.88
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.76
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.09
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.8
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.91
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.5
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.03
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.67
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,29.3
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,20.92
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,34.56
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,31.24
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,100.3
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,97.8
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,148.9
775810,Fairway View - Worcester,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,135.1
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.11
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.98
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.26
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.25
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.7
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.86
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.2
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.38
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,29.3
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,30.55
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,38.97
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,39.55
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,93.5
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,133.5
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,166.5
775810,Fairway View - Worcester,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,168.6
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.77
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.21
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.27
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.26
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.85
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.05
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.14
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.9
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.7
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.6
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.24
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,48.1
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,29.2
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,32.61
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,41.67
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,44.02
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,97.8
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,141.5
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,178.3
775810,Fairway View - Worcester,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,187.4
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.14
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.62
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.63
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.62
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.98
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.84
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.2
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.0
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.77
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.61
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,29.1
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,35.04
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,38.35
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,47.05
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,92.0
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,151.8
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,164.3
775810,Fairway View - Worcester,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,199.8
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.28
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.37
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.63
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.52
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.42
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.7
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.2
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
