Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.25
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.74
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,29.1
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,33.97
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,40.3
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,40.82
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,87.4
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,147.8
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,173.1
775810,Fairway View - Worcester,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,174.5
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.52
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.74
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.21
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.6
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.55
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.95
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.39
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.2
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.43
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.64
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,29.1
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,39.44
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,38.08
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,40.73
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,85.0
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,169.5
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,164.6
775810,Fairway View - Worcester,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,173.8
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.63
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.94
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.97
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.61
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.2
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.31
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.4
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.52
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.07
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,29.0
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,35.36
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,42.77
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,43.77
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,95.4
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,154.0
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,182.2
775810,Fairway View - Worcester,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,189.8
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.64
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.42
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.9
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.84
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.03
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.7
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.77
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,58.8
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,29.0
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,25.49
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,37.02
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,33.1
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,96.0
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,117.4
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,158.8
775810,Fairway View - Worcester,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,143.3
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.01
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.09
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.2
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.27
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.95
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.94
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.01
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.31
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,63.4
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.5
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,28.9
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,25.04
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,42.33
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,32.57
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,106.0
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,116.3
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,181.5
775810,Fairway View - Worcester,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,141.8
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.78
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.84
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.88
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.65
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.93
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.02
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,74.3
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,89.4
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,28.9
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,30.64
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,51.18
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,35.51
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,116.3
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,135.2
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,216.2
775810,Fairway View - Worcester,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,153.8
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.16
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.91
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.83
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,42.3
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.1
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.2
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.65
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.59
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.68
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.1
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,64.8
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.9
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,28.8
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,31.79
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,55.35
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,33.88
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,133.3
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,138.6
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,234.4
775810,Fairway View - Worcester,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,147.8
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.18
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.25
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.13
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.83
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.63
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.18
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.83
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,28.8
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,30.44
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,41.9
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,37.42
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,99.7
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,133.4
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,179.8
775810,Fairway View - Worcester,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,162.3
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.23
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.17
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.9
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.05
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.2
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.3
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.26
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,28.8
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,34.61
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,37.37
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,40.01
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,87.7
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,150.4
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,160.5
775810,Fairway View - Worcester,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,173.1
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.13
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.78
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.06
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.44
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.23
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.95
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
