Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.99
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.83
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.62
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.1
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,28.7
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,42.72
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,43.54
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,45.5
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,92.6
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,183.8
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,186.6
775810,Fairway View - Worcester,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,196.2
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.57
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.68
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.4
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.08
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.37
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.73
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.93
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.91
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.03
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,28.7
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,30.27
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,49.79
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,39.79
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,122.4
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,135.0
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,212.6
775810,Fairway View - Worcester,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,172.2
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.93
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.48
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,46.5
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.2
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.2
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.79
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.41
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.78
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.69
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,28.6
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,32.38
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,43.39
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,41.8
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,99.0
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,142.8
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,185.9
775810,Fairway View - Worcester,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,180.4
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.76
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.39
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.8
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.7
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.52
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.76
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.13
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.96
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.42
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.53
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,28.6
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,38.24
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,43.0
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,45.86
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,91.9
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,166.7
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,184.2
775810,Fairway View - Worcester,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,196.5
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.57
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.06
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.12
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.3
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.49
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.56
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.23
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.1
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.11
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.45
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.11
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,28.6
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,38.36
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,46.87
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,42.6
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,93.5
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,166.1
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,200.4
775810,Fairway View - Worcester,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,184.7
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.66
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.35
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,52.8
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.9
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.98
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.75
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.21
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.73
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.6
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.66
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.91
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,28.6
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,36.11
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,45.3
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,41.05
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,95.6
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,157.5
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,195.6
775810,Fairway View - Worcester,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,178.2
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.7
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.54
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.66
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.84
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.6
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.97
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.23
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.5
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.8
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,28.5
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.42
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.64
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,36.32
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,37.94
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,44.47
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,96.8
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,160.8
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,167.5
775810,Fairway View - Worcester,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,194.0
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.43
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.28
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.7
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.73
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.47
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.24
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.0
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.8
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.74
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.12
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.69
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.8
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,28.5
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.35
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.34
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.68
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,37.57
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,43.69
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,43.78
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,92.6
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,164.9
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,190.3
775810,Fairway View - Worcester,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,190.8
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.93
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.99
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.64
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.13
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.95
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.29
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.7
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.3
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.6
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.52
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.79
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.33
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,28.4
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.78
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.3
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,38.9
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,45.37
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,44.49
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,93.8
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,170.7
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,197.8
775810,Fairway View - Worcester,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,194.2
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.75
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.31
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.3
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.36
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.8
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.32
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.29
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.9
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.2
