Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.26
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.18
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.62
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,28.4
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.89
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.39
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,38.43
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,44.97
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,40.34
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,93.6
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,168.1
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,195.8
775810,Fairway View - Worcester,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,176.6
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.79
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.21
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.29
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.99
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.89
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.47
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.2
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.67
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.09
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,28.4
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.9
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.38
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,33.84
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,41.33
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,36.39
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,95.5
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,151.0
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,180.5
775810,Fairway View - Worcester,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,161.9
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.56
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.56
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.15
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.2
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.6
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.15
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.86
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.3
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.8
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,81.6
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.62
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,28.4
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.22
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,36.89
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,42.68
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,47.77
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,95.5
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,163.2
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,187.1
775810,Fairway View - Worcester,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,207.2
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.48
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.2
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.99
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.38
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.05
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.83
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.35
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,28.3
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.1
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,30.54
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,44.77
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,36.77
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,100.1
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,136.6
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,193.2
775810,Fairway View - Worcester,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,163.3
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.89
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.7
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.95
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,89.6
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.56
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.63
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.97
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.73
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.8
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.04
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,28.3
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,37.42
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,49.64
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,39.06
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,99.4
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,164.5
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,213.3
775810,Fairway View - Worcester,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,171.9
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.93
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.12
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.02
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.1
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.97
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.81
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.07
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.1
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.37
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.25
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.16
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.4
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,28.3
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,38.63
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,45.63
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,46.2
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,91.3
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,168.2
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,197.1
775810,Fairway View - Worcester,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,200.6
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.67
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.08
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.42
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,91.2
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.17
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.16
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.22
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.6
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.25
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.07
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,28.2
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,37.22
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,49.24
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,43.65
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,94.9
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,162.9
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,211.6
775810,Fairway View - Worcester,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,189.8
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.84
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.66
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.88
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.6
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.56
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.32
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.6
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.89
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.28
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.3
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,28.2
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,45.2
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,53.84
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,47.86
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,93.4
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,196.3
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,230.1
775810,Fairway View - Worcester,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,207.3
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.25
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.13
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.75
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,61.2
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,115.9
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.3
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.86
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.55
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.98
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.1
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.81
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.72
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.1
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,86.4
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,28.1
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,51.99
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,56.09
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,41.55
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,108.9
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,224.7
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,240.0
775810,Fairway View - Worcester,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,182.2
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.88
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.52
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.2
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.18
