Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.83
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.29
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.1
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.98
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.85
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.44
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.7
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,28.1
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.26
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,38.87
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,45.27
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,45.64
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,93.4
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,170.0
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,197.3
775810,Fairway View - Worcester,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,198.0
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.71
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.33
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.7
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.04
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.33
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.88
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.7
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.64
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,28.1
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,39.85
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,36.87
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,49.28
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,99.0
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,173.4
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,161.6
775810,Fairway View - Worcester,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,214.3
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.67
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.66
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.3
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.0
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.13
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.24
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.34
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.7
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.89
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.57
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.44
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.9
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.5
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,28.0
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,45.89
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,43.76
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,43.11
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,89.7
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,199.6
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,189.2
775810,Fairway View - Worcester,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,187.9
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.73
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.35
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.52
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.38
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.6
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.4
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.05
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.83
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.1
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,28.0
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,49.55
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,39.34
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,36.98
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,109.7
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,215.3
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,171.9
775810,Fairway View - Worcester,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,163.4
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.44
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.49
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.69
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.86
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.72
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.1
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.48
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.44
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.5
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,28.0
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,30.25
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,46.18
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,40.31
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,106.9
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,135.5
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,200.4
775810,Fairway View - Worcester,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,176.5
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.23
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.35
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.1
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.43
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.2
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.88
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.8
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.38
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.69
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.43
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,28.0
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,33.07
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,45.61
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,37.68
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,102.5
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,147.2
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,196.6
775810,Fairway View - Worcester,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,164.6
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.07
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.21
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.03
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.18
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.43
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.8
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.48
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.85
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.23
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,28.0
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,36.94
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,38.94
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,38.54
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,84.2
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,163.5
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,169.1
775810,Fairway View - Worcester,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,167.6
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.2
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.03
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.38
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.11
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.97
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.1
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.98
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.15
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,28.0
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,33.69
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,34.77
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,40.6
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,83.6
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,149.1
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,151.7
775810,Fairway View - Worcester,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,176.5
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.16
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.14
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.52
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.21
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.49
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,27.9
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,34.38
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,37.96
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,34.39
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,82.2
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,151.0
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,164.6
775810,Fairway View - Worcester,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,150.9
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.17
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.57
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
