Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.09
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.41
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.24
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.1
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.17
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.62
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,27.9
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,36.42
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,42.81
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,39.5
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,85.6
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,159.5
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,184.6
775810,Fairway View - Worcester,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,172.1
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.01
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.15
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.23
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.9
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.52
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.58
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.96
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,63.7
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,95.9
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.43
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.72
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.8
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.82
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.89
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.84
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.9
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,27.9
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,50.78
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,49.34
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,41.3
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,99.4
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,218.1
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,213.5
775810,Fairway View - Worcester,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,178.7
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.14
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.99
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.98
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.5
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.32
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.52
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.17
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.44
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,45.1
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.7
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.51
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.97
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,27.9
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,43.57
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,40.25
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,34.2
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,98.6
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,188.2
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,173.2
775810,Fairway View - Worcester,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,152.5
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.16
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.96
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.34
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.98
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.57
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.79
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,27.9
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,41.34
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,30.53
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,30.53
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,97.0
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,182.1
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,135.2
775810,Fairway View - Worcester,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,136.1
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.42
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.8
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.57
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,69.7
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,108.8
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.28
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,45.7
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.04
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.83
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.97
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,28.0
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.93
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,52.6
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,33.0
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,32.55
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,118.6
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,228.2
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,145.7
775810,Fairway View - Worcester,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,143.7
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.82
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.3
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.85
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,92.3
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.9
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.68
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,98.1
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,113.6
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.81
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.97
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.38
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.1
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,28.0
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,68.43
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,36.03
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,38.74
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,164.0
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,294.1
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,158.7
775810,Fairway View - Worcester,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,169.7
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.17
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.67
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.48
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,52.5
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.3
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.65
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.22
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,28.0
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,36.27
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,30.23
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,31.87
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,86.9
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,160.6
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,134.0
775810,Fairway View - Worcester,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,142.2
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.9
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.92
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.3
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.1
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.62
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.17
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.7
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.7
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,28.0
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,39.39
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,31.32
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,31.66
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,84.5
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,170.1
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,136.7
775810,Fairway View - Worcester,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,141.8
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.31
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.84
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.9
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.5
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.2
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.86
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,28.1
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,35.04
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,26.08
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,31.2
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,78.3
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,153.1
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,116.2
775810,Fairway View - Worcester,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,138.7
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.83
