Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.11
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.26
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.8
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.24
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.94
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,28.1
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,36.53
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,29.14
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,31.71
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,79.4
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,159.5
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,128.3
775810,Fairway View - Worcester,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,140.7
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.07
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.88
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.49
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.89
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,28.2
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,24.66
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,36.24
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,32.29
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,79.8
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,111.3
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,156.9
775810,Fairway View - Worcester,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,146.2
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.06
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.63
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.86
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.41
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,28.3
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,29.59
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,26.93
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,26.65
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,74.2
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,133.2
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,119.9
775810,Fairway View - Worcester,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,121.7
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,28.3
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.13
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,23.42
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,26.23
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,28.08
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,70.0
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,106.5
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,116.7
775810,Fairway View - Worcester,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,127.0
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.9
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.56
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.1
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,28.4
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,23.04
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,23.57
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,29.29
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,66.1
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,104.8
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,105.3
775810,Fairway View - Worcester,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,129.6
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.95
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,28.4
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,20.57
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,22.71
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,22.96
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,61.6
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,95.0
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,100.0
775810,Fairway View - Worcester,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,103.2
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.48
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.01
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,28.5
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,24.47
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,22.38
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,24.37
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,67.2
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,112.1
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,98.9
775810,Fairway View - Worcester,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,109.8
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.28
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,28.5
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,25.97
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,20.75
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,21.52
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,69.7
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,118.1
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,92.6
775810,Fairway View - Worcester,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,98.8
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,28.6
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,23.14
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,20.61
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,24.82
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,59.8
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,103.6
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,91.6
