Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,110.0
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.36
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,28.7
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,20.62
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,23.18
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,24.23
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,58.4
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,93.8
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,102.0
775810,Fairway View - Worcester,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,107.9
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,14.9
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.52
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,28.7
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,20.47
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,23.42
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,22.46
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,57.4
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,92.8
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,102.7
775810,Fairway View - Worcester,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,100.6
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.51
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.81
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,28.8
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,22.04
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,25.22
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,20.7
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,61.8
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,99.0
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,109.4
775810,Fairway View - Worcester,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,94.4
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.6
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.43
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,28.9
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,20.11
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,27.99
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,21.2
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,62.0
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,91.4
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,120.2
775810,Fairway View - Worcester,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,96.0
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.86
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,28.9
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,20.42
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,27.63
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,23.06
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,61.5
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,93.2
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,119.8
775810,Fairway View - Worcester,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,104.6
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.97
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.77
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,29.0
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,24.29
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,23.62
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,21.31
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,59.8
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,109.0
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,103.6
775810,Fairway View - Worcester,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,97.5
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,17.9
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,29.1
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,20.42
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,23.09
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,22.35
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,57.5
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,94.5
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,100.7
775810,Fairway View - Worcester,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,101.1
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,29.1
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,21.05
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,25.05
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,21.39
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,59.2
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,95.1
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,108.2
775810,Fairway View - Worcester,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,98.4
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.71
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,29.2
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,20.46
