Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,25.28
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,20.86
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,59.4
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,93.1
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,110.0
775810,Fairway View - Worcester,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,96.8
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.1
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.23
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.71
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,29.3
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,19.83
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,26.35
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,25.38
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,59.4
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,90.9
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,113.7
775810,Fairway View - Worcester,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,113.6
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.78
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.28
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,29.4
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,20.0
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,24.11
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,27.32
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,57.6
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,91.0
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,104.0
775810,Fairway View - Worcester,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,121.0
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.01
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.5
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,29.5
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,20.74
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,24.62
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,28.29
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,58.9
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,94.0
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,106.9
775810,Fairway View - Worcester,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,124.3
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.62
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.41
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,29.6
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,21.19
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,24.09
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,28.16
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,58.6
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,96.0
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,105.2
775810,Fairway View - Worcester,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,124.6
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.69
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.43
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,29.7
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,21.09
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,21.74
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,28.86
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,61.9
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,96.2
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,96.8
775810,Fairway View - Worcester,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,126.2
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.92
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.53
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,29.8
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,23.07
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,19.79
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,29.16
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,64.5
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,102.4
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,89.4
775810,Fairway View - Worcester,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,126.4
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.85
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,29.9
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,22.95
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,22.83
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,28.91
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,64.3
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,102.9
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,101.4
775810,Fairway View - Worcester,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,126.4
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.76
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.6
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.06
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.36
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.12
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,29.9
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,21.29
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,26.61
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,29.66
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,65.1
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,97.5
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,115.2
775810,Fairway View - Worcester,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,129.6
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.34
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,30.0
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
