Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,22.66
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,25.22
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,31.3
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,67.3
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,103.5
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,110.4
775810,Fairway View - Worcester,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,135.7
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.56
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.19
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,30.1
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,20.67
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,23.82
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,29.53
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,66.3
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,95.7
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,105.7
775810,Fairway View - Worcester,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,129.4
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.59
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.44
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,30.2
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,21.52
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,22.42
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,28.9
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,65.2
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,98.8
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,99.5
775810,Fairway View - Worcester,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,126.5
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.93
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.21
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.35
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,44.5
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,30.3
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,23.55
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,28.49
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,31.28
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,70.1
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,105.5
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,125.3
775810,Fairway View - Worcester,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,135.8
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.35
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.83
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,47.1
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.33
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.64
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,53.8
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.1
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,30.4
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,27.7
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,32.79
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,29.1
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,70.1
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,123.1
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,141.4
775810,Fairway View - Worcester,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,128.0
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.58
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.13
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.41
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.54
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,57.5
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.83
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.35
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,54.8
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.2
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,30.5
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,34.13
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,33.31
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,31.67
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,69.4
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,147.5
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,144.3
775810,Fairway View - Worcester,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,137.9
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.7
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.57
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.43
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.26
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,57.5
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.0
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,30.6
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,24.68
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,34.85
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,28.86
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,77.2
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,110.1
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,150.0
775810,Fairway View - Worcester,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,126.6
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.28
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,16.5
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.97
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,67.3
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,83.7
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,30.7
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,24.1
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,39.57
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,26.57
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,91.5
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,108.3
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,168.2
775810,Fairway View - Worcester,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,116.9
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.62
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.78
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,58.1
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.5
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,30.8
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,24.21
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,34.97
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,26.96
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,79.5
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,109.3
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,149.5
775810,Fairway View - Worcester,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,118.9
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.86
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.27
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,54.3
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.3
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.79
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.93
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,30.7
