Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,30.83
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,28.38
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,27.61
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,73.7
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,133.1
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,122.7
775810,Fairway View - Worcester,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,122.7
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.86
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.06
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.96
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,60.1
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.3
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.5
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,30.8
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,32.67
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,27.95
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,29.06
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,74.6
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,140.6
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,121.1
775810,Fairway View - Worcester,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,127.2
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.21
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,58.1
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.3
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.28
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,30.9
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,33.53
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,27.8
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,24.69
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,78.7
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,143.5
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,121.0
775810,Fairway View - Worcester,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,109.8
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.42
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.98
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.15
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.1
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.47
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.24
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,31.1
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,33.89
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,28.64
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,24.66
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,78.9
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,146.1
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,124.4
775810,Fairway View - Worcester,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,109.0
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.96
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.53
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.62
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.31
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,31.2
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,30.84
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,30.89
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,27.21
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,77.0
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,134.3
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,132.4
775810,Fairway View - Worcester,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,119.9
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.6
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.45
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.6
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.31
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,31.3
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,30.26
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,27.54
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,27.62
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,76.4
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,131.6
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,120.4
775810,Fairway View - Worcester,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,120.3
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.43
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.2
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.63
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.95
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.3
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,31.4
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,27.97
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,26.57
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,28.59
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,72.6
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,122.5
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,116.1
775810,Fairway View - Worcester,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,124.3
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.64
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.55
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.4
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,31.5
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,26.92
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,29.45
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,27.32
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,74.2
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,118.5
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,127.4
775810,Fairway View - Worcester,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,119.7
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.49
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.46
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.3
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.14
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.31
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,31.7
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,26.34
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,35.84
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,29.28
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,85.9
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,117.9
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,154.3
775810,Fairway View - Worcester,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,127.8
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.02
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.68
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.2
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.63
