Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.8
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,31.8
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,33.87
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,27.8
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,35.8
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,84.4
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,147.4
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,122.8
775810,Fairway View - Worcester,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,156.1
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.09
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.35
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.64
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.42
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.79
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.97
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,31.9
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,32.04
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,26.28
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,36.93
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,87.3
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,140.8
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,115.8
775810,Fairway View - Worcester,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,158.4
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.99
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.49
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,32.0
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,28.7
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,28.95
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,35.96
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,82.4
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,125.9
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,125.6
775810,Fairway View - Worcester,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,153.8
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.48
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.04
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.86
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.15
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.84
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,32.1
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,28.68
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,31.76
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,36.99
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,84.6
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,126.2
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,136.8
775810,Fairway View - Worcester,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,159.8
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.72
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.6
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.2
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.2
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.85
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.95
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.68
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.98
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.1
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,32.3
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,35.06
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,42.33
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,41.33
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,92.6
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,152.5
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,179.9
775810,Fairway View - Worcester,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,177.0
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.88
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.6
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.46
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.1
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.52
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.98
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.61
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.7
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,32.4
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,38.8
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,37.58
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,40.02
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,86.5
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,167.8
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,159.4
775810,Fairway View - Worcester,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,172.0
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.76
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.01
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.41
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.7
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.21
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.25
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,44.5
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.7
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.14
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.63
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.25
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.3
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,32.4
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,39.63
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,41.56
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,41.41
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,88.9
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,170.3
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,175.6
775810,Fairway View - Worcester,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,178.2
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.77
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.89
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.3
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.02
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.41
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.34
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.43
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.15
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,75.4
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,32.5
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,43.75
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,38.03
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,40.31
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,93.8
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,186.6
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,161.9
775810,Fairway View - Worcester,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,173.8
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.09
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.42
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.62
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.8
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.89
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.5
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.92
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.87
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.9
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.8
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.07
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.25
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.68
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.3
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,32.5
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,47.55
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,43.13
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,46.8
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,96.5
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,201.7
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,182.1
775810,Fairway View - Worcester,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,199.4
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.46
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.59
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.4
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.33
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.9
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.66
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.38
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
