Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.09
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,32.5
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,41.0
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,41.87
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,42.94
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,93.8
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,176.8
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,178.3
775810,Fairway View - Worcester,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,185.3
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.77
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.94
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.81
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.96
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.15
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.65
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.44
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.46
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,32.6
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,45.07
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,40.71
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,47.71
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,101.2
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,196.3
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,174.0
775810,Fairway View - Worcester,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,204.8
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.34
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.29
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.42
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.84
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.34
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.57
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.91
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.7
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,32.6
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,44.31
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,41.34
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,52.04
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,101.8
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,189.5
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,175.9
775810,Fairway View - Worcester,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,219.6
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.54
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.02
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.83
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (RMS),A,47.7
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.2
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.4
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.67
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.2
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.6
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.4
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.3
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.46
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.82
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.94
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.66
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (RMS),A,42.3
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.3
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.7
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,32.6
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,51.0
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,49.62
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,57.12
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,106.6
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,216.4
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,210.9
775810,Fairway View - Worcester,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,240.8
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.5
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.99
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.7
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.9
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,93.0
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.55
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.96
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.97
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.45
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.22
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.19
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.57
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.34
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.7
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,32.7
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,44.69
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,53.73
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,48.84
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,105.0
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,191.1
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,225.7
775810,Fairway View - Worcester,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,207.3
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.16
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.05
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.8
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.7
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.9
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.63
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.46
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.6
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.77
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.84
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.68
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.7
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,32.8
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,47.72
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,45.84
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,57.57
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,104.7
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,202.7
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,193.5
775810,Fairway View - Worcester,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,242.5
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.38
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.08
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.17
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.5
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.5
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.42
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.82
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.29
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.1
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.7
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.93
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.95
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.02
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.84
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.4
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.3
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,32.8
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,50.09
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,50.8
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,63.04
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,109.2
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,212.4
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,213.4
775810,Fairway View - Worcester,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,264.1
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.39
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.67
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.9
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,52.6
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,100.8
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.8
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.1
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.67
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.92
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.4
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.33
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.9
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.2
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.68
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.26
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.3
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,84.4
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,32.8
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,46.98
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,62.6
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,60.41
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,114.9
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,200.5
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,260.9
775810,Fairway View - Worcester,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,252.8
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.3
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.56
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.92
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.5
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.6
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.34
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.53
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.72
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.3
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.15
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.75
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.09
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.89
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.92
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.7
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,87.0
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,32.7
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,47.06
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,55.21
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,64.3
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,111.2
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,200.2
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,231.4
775810,Fairway View - Worcester,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,268.6
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.67
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.67
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.07
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.6
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,106.0
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.75
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.04
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.11
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.76
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.6
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.1
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.37
