Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,52.9
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,82.5
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.7
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.61
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.55
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.2
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.7
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.2
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,32.6
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,50.18
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,48.49
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,76.74
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,140.5
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,213.4
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,202.5
775810,Fairway View - Worcester,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,319.1
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.97
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.96
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.6
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.0
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,104.4
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.86
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.66
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.27
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.74
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.18
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.88
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.08
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.75
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.4
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,32.6
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,54.68
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,50.83
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,61.79
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,99.4
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,231.0
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,212.3
775810,Fairway View - Worcester,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,259.8
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.86
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.69
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.46
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.4
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.4
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.03
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.05
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.92
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.22
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.38
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.87
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.09
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.43
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,32.5
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,48.03
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,51.09
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,53.74
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,100.5
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,202.6
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,213.5
775810,Fairway View - Worcester,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,227.7
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.42
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.41
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.19
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.4
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.8
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.7
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.58
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.91
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.18
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.29
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.7
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.9
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.07
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.12
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.14
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.8
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.5
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,32.4
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,53.67
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,53.61
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,60.69
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,95.2
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,225.2
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,224.8
775810,Fairway View - Worcester,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,254.5
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.01
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.68
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.77
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.3
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.78
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.43
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.25
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.8
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.2
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.77
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.93
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.27
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.51
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.7
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.9
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,93.4
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,32.4
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,59.49
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,49.14
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,60.34
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,109.1
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,248.9
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,207.4
775810,Fairway View - Worcester,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,254.8
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.06
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.48
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.13
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.2
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.4
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.76
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.38
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.31
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.98
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.2
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.42
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.03
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.9
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.72
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (RMS),A,43.3
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,97.1
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.5
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,32.3
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,66.63
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,52.11
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,50.73
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,113.1
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,278.9
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,219.3
775810,Fairway View - Worcester,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,213.7
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.76
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.22
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.57
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (RMS),A,46.3
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,93.2
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.51
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.27
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.36
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.39
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.6
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,74.3
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.08
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.09
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.18
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.16
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.29
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.6
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,83.3
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,32.2
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,55.74
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,53.83
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,63.34
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,99.1
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,234.8
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,225.7
775810,Fairway View - Worcester,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,265.5
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.51
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.9
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.29
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.8
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.4
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.9
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.86
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.51
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.1
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.85
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.4
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.2
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.5
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.26
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.23
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.59
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.86
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.4
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,86.8
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.8
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,32.0
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,55.14
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,56.65
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,63.27
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,97.5
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,232.5
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,237.5
775810,Fairway View - Worcester,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,265.5
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.62
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.74
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.67
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.1
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.33
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.99
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.05
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,95.0
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.0
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.5
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.17
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.4
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.12
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.89
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.81
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (RMS),A,50.9
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,86.0
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.6
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,112.9
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,31.9
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,62.06
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,59.79
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,69.94
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,104.4
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,262.6
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,250.8
775810,Fairway View - Worcester,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,293.7
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.41
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.18
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.13
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,84.5
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.95
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.97
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.15
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,84.1
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.4
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,73.2
