Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.55
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.01
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.54
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.97
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.78
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.24
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,98.0
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.9
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,82.8
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,31.8
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,67.88
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,53.93
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,63.06
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,104.4
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,285.1
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,227.1
775810,Fairway View - Worcester,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,265.2
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.15
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.95
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.16
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.71
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.78
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.36
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.1
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.7
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.3
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.64
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.28
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.56
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.1
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.33
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.05
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.64
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.6
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.9
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.6
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,31.6
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,54.9
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,51.64
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,62.45
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,99.5
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,230.6
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,216.3
775810,Fairway View - Worcester,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,261.1
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.71
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.97
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.78
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.2
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.9
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.5
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.62
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.06
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.59
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.32
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.77
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,86.9
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,83.4
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.12
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.01
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.31
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.6
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.36
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.6
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,31.5
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,56.43
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,53.01
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,70.92
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,113.7
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,236.6
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,223.5
775810,Fairway View - Worcester,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,297.2
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.84
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.43
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.81
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.3
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.6
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,121.1
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.75
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.57
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.98
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.16
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,86.3
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.5
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.8
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.09
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.62
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.61
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.38
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,75.1
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.3
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,86.4
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,31.4
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,62.49
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,54.81
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,77.45
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,127.5
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,262.8
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,229.4
775810,Fairway View - Worcester,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,323.2
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.84
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.72
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.99
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.1
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,105.8
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.9
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.62
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.15
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.97
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.2
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.8
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.02
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.05
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.58
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (RMS),A,44.9
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,79.2
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,86.2
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,78.6
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,31.3
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,62.39
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,55.91
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,69.61
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,112.3
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,261.6
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,234.6
775810,Fairway View - Worcester,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,290.6
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.05
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.04
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.21
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.4
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,101.9
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.5
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.03
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.87
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.35
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.0
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.83
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.85
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.99
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.91
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (RMS),A,52.0
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,85.7
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.6
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,31.1
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,50.54
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,56.72
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,67.03
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,108.5
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,212.4
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,237.2
775810,Fairway View - Worcester,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,279.7
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.28
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.06
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.64
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,92.3
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.5
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.76
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.27
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.66
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.49
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,53.3
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,97.9
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.36
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.43
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.08
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (RMS),A,59.4
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,102.0
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,31.0
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,54.66
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,54.76
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,69.59
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,103.3
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,229.9
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,228.7
775810,Fairway View - Worcester,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,291.2
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.16
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.6
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.43
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (RMS),A,44.7
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.7
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.6
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,103.8
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.96
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.67
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.53
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.12
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.7
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.0
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.06
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.3
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (RMS),A,66.1
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,101.1
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,30.9
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,49.62
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,55.32
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,77.0
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,128.6
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,208.9
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,231.4
775810,Fairway View - Worcester,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,321.6
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.25
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.05
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.47
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.2
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.4
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,99.3
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.32
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.78
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.37
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.07
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.4
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.9
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.44
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.23
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.7
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.18
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.4
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.2
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,77.5
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,30.8
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,46.51
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,58.27
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,69.98
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,123.6
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,197.6
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,243.4
775810,Fairway View - Worcester,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,292.7
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.98
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.97
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.04
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.4
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.9
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.7
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.55
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.08
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.07
