Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.82
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.55
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,80.5
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,91.8
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.5
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.59
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.24
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.19
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.07
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.81
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,30.7
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,46.52
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,68.44
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,60.64
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,137.2
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,197.2
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,286.9
775810,Fairway View - Worcester,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,255.1
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.66
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.37
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.3
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.6
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.5
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.96
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.81
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.23
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.45
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.24
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,89.2
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.2
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,82.7
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.61
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.77
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.03
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (RMS),A,53.1
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.7
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,30.6
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,50.91
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,57.2
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,51.02
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,101.4
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,215.6
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,240.5
775810,Fairway View - Worcester,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,215.5
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.01
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.24
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.48
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.0
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.4
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.46
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.52
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.38
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.23
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.72
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.2
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.2
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,42.3
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.82
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.27
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (RMS),A,51.5
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.8
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,30.5
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,47.18
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,59.28
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,44.34
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,113.2
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,201.2
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,248.6
775810,Fairway View - Worcester,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,187.2
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.55
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.87
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.36
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.52
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.74
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.2
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.34
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,30.5
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,38.29
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,39.69
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,36.75
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,90.4
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,165.3
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,168.9
775810,Fairway View - Worcester,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,157.1
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.44
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.11
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.54
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.21
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.51
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.7
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.51
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.84
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.72
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,30.4
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,37.84
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,38.18
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,41.1
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,86.4
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,162.9
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,163.0
775810,Fairway View - Worcester,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,173.8
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.98
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.94
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.84
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.41
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.31
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.63
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.7
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.7
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.5
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.94
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.89
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,30.3
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,32.45
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,46.14
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,46.74
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,103.9
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,141.4
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,194.8
775810,Fairway View - Worcester,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,196.4
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.66
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.69
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.44
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.61
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.01
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.94
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.5
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.32
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.79
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.07
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,30.2
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,26.82
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,44.78
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,39.4
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,112.2
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,123.2
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,190.6
775810,Fairway View - Worcester,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,167.7
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.28
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.67
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.61
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (RMS),A,45.1
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.4
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.9
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.06
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.16
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.64
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.25
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.0
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.93
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.28
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (RMS),A,44.1
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,30.1
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,39.74
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,51.53
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,35.17
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,111.9
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,169.2
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,216.6
775810,Fairway View - Worcester,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,150.0
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.68
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.03
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.9
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.1
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.89
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.63
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.92
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.65
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.24
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,55.2
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.5
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.9
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.6
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.21
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,30.1
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,37.12
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,53.78
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,38.54
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,125.0
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,159.8
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,228.4
775810,Fairway View - Worcester,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,164.0
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.18
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.66
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.35
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.0
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
