Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.87
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.48
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.68
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.34
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.1
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.5
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,44.1
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,30.0
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,40.53
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,43.68
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,35.87
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,100.2
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,174.8
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,186.3
775810,Fairway View - Worcester,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,153.4
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.85
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.64
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.63
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.27
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.32
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.2
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,30.0
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,32.63
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,32.13
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,34.1
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,87.9
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,144.8
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,139.1
775810,Fairway View - Worcester,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,147.0
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.35
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.68
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.75
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.11
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.78
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.2
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,84.3
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,29.9
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,23.41
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,33.67
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,36.85
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,102.0
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,110.4
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,146.9
775810,Fairway View - Worcester,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,157.7
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.35
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.15
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.64
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.79
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.24
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.9
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,81.5
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.11
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,29.8
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,24.66
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,34.73
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,29.83
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,98.6
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,112.3
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,151.1
775810,Fairway View - Worcester,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,129.9
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.94
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.28
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.32
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.48
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.8
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.36
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.82
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,29.7
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,29.6
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,39.58
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,28.86
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,103.9
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,135.4
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,170.3
775810,Fairway View - Worcester,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,127.1
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.34
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.44
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.1
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.25
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.55
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.57
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.3
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.0
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.47
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.61
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,29.6
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,41.24
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,44.61
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,35.88
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,96.2
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,176.2
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,190.4
775810,Fairway View - Worcester,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,155.2
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.79
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.45
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.27
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.79
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.1
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.17
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.25
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,29.5
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,28.46
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,36.25
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,31.89
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,95.8
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,129.9
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,155.7
775810,Fairway View - Worcester,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,139.1
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.44
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.51
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.4
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.03
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.91
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.9
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.53
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,29.5
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,31.56
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,34.72
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,34.24
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,92.3
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,143.4
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,149.8
775810,Fairway View - Worcester,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,148.7
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.1
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.74
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.69
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.81
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.4
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.5
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.13
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.35
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,29.4
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,18.81
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,28.78
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,23.88
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,97.6
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,93.7
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,125.5
775810,Fairway View - Worcester,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,107.1
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
