Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.08
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.2
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.51
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.8
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.97
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.81
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,29.3
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,16.0
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,28.71
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,25.68
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,99.4
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,126.0
775810,Fairway View - Worcester,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,114.6
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.86
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.08
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.97
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.57
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.73
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,29.2
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,10.83
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,25.09
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,23.8
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,96.2
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,63.8
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,110.6
775810,Fairway View - Worcester,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,107.4
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.3
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.49
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.27
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.01
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.05
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.68
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,29.1
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,17.49
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,29.98
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,28.08
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,95.3
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,93.3
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,132.4
775810,Fairway View - Worcester,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,125.9
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.02
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (RMS),A,56.0
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.6
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.06
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.84
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.28
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.96
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,29.0
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,27.12
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,34.76
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,28.21
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,97.0
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,127.5
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,151.1
775810,Fairway View - Worcester,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,124.3
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.35
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.57
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (RMS),A,44.7
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.2
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.46
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.05
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.8
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.13
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,28.9
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,29.46
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,36.39
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,28.22
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,93.6
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,132.4
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,157.1
775810,Fairway View - Worcester,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,124.4
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.61
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (RMS),A,56.2
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.81
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.51
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,28.8
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,16.21
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,28.86
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,26.46
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,96.5
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,85.8
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,127.2
775810,Fairway View - Worcester,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,118.7
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.55
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.1
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.11
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,28.7
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,24.5
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,27.79
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,26.9
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,84.3
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,121.7
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,124.2
775810,Fairway View - Worcester,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,120.9
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.89
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.41
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.1
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.56
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.58
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.98
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.41
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.68
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,28.7
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,33.24
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,38.51
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,33.33
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,87.0
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,144.9
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,164.8
775810,Fairway View - Worcester,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,144.0
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.95
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.96
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.7
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.73
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.23
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.92
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.95
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,28.6
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,25.01
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,40.64
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,35.98
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,100.3
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,112.9
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,173.8
