Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,154.3
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.31
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.07
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.5
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.57
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.65
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.3
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.8
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,28.6
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,28.17
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,35.23
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,41.53
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,98.7
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,125.6
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,153.4
775810,Fairway View - Worcester,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,178.1
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.88
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.23
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.75
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.63
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,28.6
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,30.75
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,35.21
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,34.95
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,87.2
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,135.8
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,152.6
775810,Fairway View - Worcester,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,151.4
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.73
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.05
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.99
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.02
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.99
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.88
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.4
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.91
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,28.5
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,35.83
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,35.4
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,42.83
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,88.5
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,156.5
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,153.0
775810,Fairway View - Worcester,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,183.6
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.59
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,58.9
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.6
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.62
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.46
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.71
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,28.5
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,17.09
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,34.05
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,36.46
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,115.1
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,87.1
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,153.1
775810,Fairway View - Worcester,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,160.6
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.84
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.7
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.72
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.74
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (RMS),A,60.6
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.8
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,28.4
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.0
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.17
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,9.25
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,29.84
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,34.5
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,130.3
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,59.6
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,135.1
775810,Fairway View - Worcester,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,152.6
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.34
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (RMS),A,55.4
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.49
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.9
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.09
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,43.3
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.42
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.44
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (RMS),A,81.7
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,99.6
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,28.3
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,9.81
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,38.0
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,40.8
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,147.4
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,65.0
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,166.4
775810,Fairway View - Worcester,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,177.2
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.63
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (RMS),A,51.7
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.4
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.36
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.87
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,44.5
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.76
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.46
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,28.2
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,16.02
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,33.97
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,40.72
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,123.3
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,89.5
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,149.9
775810,Fairway View - Worcester,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,176.4
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.51
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.23
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.3
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.54
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.76
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.94
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,28.1
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,12.9
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,34.41
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,31.53
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,121.9
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,75.2
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,151.2
775810,Fairway View - Worcester,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,142.5
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.13
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.44
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.37
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.55
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.6
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,28.0
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,12.84
