Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,34.2
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,34.27
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,115.8
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,73.7
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,149.1
775810,Fairway View - Worcester,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,150.5
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.18
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.64
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.24
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.6
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.64
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.1
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,27.9
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.93
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,14.08
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,34.76
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,34.92
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,119.8
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,75.6
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,152.1
775810,Fairway View - Worcester,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,153.6
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.32
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.65
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.1
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.72
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.2
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.45
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,27.8
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.95
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.13
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,10.32
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,34.79
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,40.47
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,140.6
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,66.7
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,151.4
775810,Fairway View - Worcester,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,178.2
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.36
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.77
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.67
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.23
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.51
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.73
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.2
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.55
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.1
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,27.8
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.11
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.45
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,25.47
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,36.67
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,44.68
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,100.1
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,118.0
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,159.6
775810,Fairway View - Worcester,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,193.4
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.11
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.22
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.51
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.7
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.4
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.91
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.34
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.01
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,27.7
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.61
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,31.36
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,41.28
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,40.42
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,98.6
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,143.0
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,180.0
775810,Fairway View - Worcester,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,181.5
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.21
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.1
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.77
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.85
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.96
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.9
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,27.6
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.94
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,19.53
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,36.72
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,21.68
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,110.1
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,95.7
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,162.2
775810,Fairway View - Worcester,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,101.9
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.81
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.62
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.74
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.12
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.17
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.93
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,27.5
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.01
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.57
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,27.01
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,31.7
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,25.86
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,87.3
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,124.2
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,139.3
775810,Fairway View - Worcester,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,119.9
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.98
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.51
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.99
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.14
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,27.4
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.24
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,27.83
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,32.76
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,25.79
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,92.3
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,126.4
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,144.6
775810,Fairway View - Worcester,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,120.6
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.88
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.5
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.62
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.82
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.16
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,27.4
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,21.94
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,35.44
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,26.11
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,94.6
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,104.1
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,155.3
775810,Fairway View - Worcester,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,120.1
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.83
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.66
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (RMS),A,56.7
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,91.3
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.66
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.64
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.97
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,27.3
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
