Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,25.97
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,42.74
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,30.89
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,103.5
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,119.1
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,186.1
775810,Fairway View - Worcester,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,139.7
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.66
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.62
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.93
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.8
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.8
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.52
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.93
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,27.2
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,29.98
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,35.39
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,35.81
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,87.7
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,136.3
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,156.3
775810,Fairway View - Worcester,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,158.6
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.25
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.67
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.28
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.2
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.96
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.36
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,50.9
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,83.2
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,27.1
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.85
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,26.97
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,32.53
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,41.61
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,98.4
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,123.4
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,142.9
775810,Fairway View - Worcester,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,183.4
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.33
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.29
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (RMS),A,62.8
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,102.2
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.21
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.84
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.8
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.3
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.68
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.26
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.35
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.02
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,27.1
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,38.44
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,49.98
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,38.62
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,100.9
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,170.2
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,217.1
775810,Fairway View - Worcester,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,171.8
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.83
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.88
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.83
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (RMS),A,58.6
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.7
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.8
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.47
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.8
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.69
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.86
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,67.1
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.5
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.57
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.23
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,27.0
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,24.79
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,50.96
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,34.67
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,124.5
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,113.8
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,218.7
775810,Fairway View - Worcester,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,153.7
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.03
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.5
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.94
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.56
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.25
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.39
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.94
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,26.9
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,25.38
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,36.89
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,32.61
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,90.2
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,115.5
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,161.1
775810,Fairway View - Worcester,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,145.3
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.59
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.5
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.4
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.86
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.8
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.54
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.8
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.33
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,26.9
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,39.27
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,50.17
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,33.46
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,106.9
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,171.2
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,216.1
775810,Fairway View - Worcester,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,147.9
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.19
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.73
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.6
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.2
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.87
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.35
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.72
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.5
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.3
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.71
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.38
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,26.8
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,38.97
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,53.28
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,30.93
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,123.3
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,169.9
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,228.0
775810,Fairway View - Worcester,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,136.6
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.43
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.08
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.52
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.4
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.48
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.14
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.19
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.14
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.6
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.74
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.95
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,26.8
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,31.0
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,52.1
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,31.18
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,127.2
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,138.2
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,222.2
775810,Fairway View - Worcester,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,138.5
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.11
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.03
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.38
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.46
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.62
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.01
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.67
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.34
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,26.8
