Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,36.72
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,41.42
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,36.61
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,85.7
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,161.1
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,180.3
775810,Fairway View - Worcester,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,162.4
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.19
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.18
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.46
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.9
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.04
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.3
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.73
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.31
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,26.7
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,34.91
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,37.14
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,30.53
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,89.2
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,154.5
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,160.3
775810,Fairway View - Worcester,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,135.5
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.33
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.26
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.24
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.12
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.65
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,26.6
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,24.68
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,41.41
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,33.62
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,106.4
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,113.0
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,177.6
775810,Fairway View - Worcester,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,155.1
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.08
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.45
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.78
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.6
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.01
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (RMS),A,53.6
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.0
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,26.6
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,26.81
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,37.3
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,32.93
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,85.5
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,122.2
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,160.2
775810,Fairway View - Worcester,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,146.8
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.63
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.38
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.23
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.97
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.67
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.28
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.53
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.9
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,26.6
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,31.74
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,33.15
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,42.97
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,89.0
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,140.6
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,146.8
775810,Fairway View - Worcester,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,189.6
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.67
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.55
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.91
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.9
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.18
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.92
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.33
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.88
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.48
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.08
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.63
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,26.6
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,35.03
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,36.44
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,37.64
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,81.7
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,156.4
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,160.1
775810,Fairway View - Worcester,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,165.5
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.97
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.47
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.34
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.7
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.1
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.88
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.33
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.3
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.2
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,26.6
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,42.11
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,32.89
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,44.09
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,93.2
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,184.9
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,144.1
775810,Fairway View - Worcester,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,191.6
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.79
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.57
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.4
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.38
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.3
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.41
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,26.5
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,35.08
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,31.8
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,32.8
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,84.5
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,156.1
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,139.0
775810,Fairway View - Worcester,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,148.4
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.95
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.23
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.94
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.02
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.66
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.24
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,26.5
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,37.98
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,27.87
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,28.31
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,91.5
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,167.5
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,122.8
775810,Fairway View - Worcester,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,128.0
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.03
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.86
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.7
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.89
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.96
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.3
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.62
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.47
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
