Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,26.5
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,44.88
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,36.34
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,32.2
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,99.7
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,193.2
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,156.8
775810,Fairway View - Worcester,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,145.1
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.75
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.06
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (RMS),A,53.1
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,94.4
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.5
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.23
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,57.6
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.2
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.89
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.78
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.1
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.7
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,26.6
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,56.7
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,36.74
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,43.08
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,112.9
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,245.1
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,161.7
775810,Fairway View - Worcester,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,187.9
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.08
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.38
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.27
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.91
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.64
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,26.6
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,30.37
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,32.19
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,25.22
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,80.7
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,135.8
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,140.4
775810,Fairway View - Worcester,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,115.2
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.35
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.65
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.77
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.87
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,26.8
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,28.44
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,31.85
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,29.23
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,83.1
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,130.1
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,142.9
775810,Fairway View - Worcester,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,133.6
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.29
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.49
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.03
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.2
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.38
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.61
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (RMS),A,66.6
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.7
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,26.8
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.39
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.35
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,30.54
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,39.07
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,32.41
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,92.3
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,139.9
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,174.1
775810,Fairway View - Worcester,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,144.4
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.41
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.03
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,26.9
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,23.58
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,25.92
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,27.77
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,71.0
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,108.5
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,115.9
775810,Fairway View - Worcester,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,126.5
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.97
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,18.7
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,27.0
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,20.92
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,31.26
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,23.24
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,75.1
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,98.4
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,137.8
775810,Fairway View - Worcester,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,107.8
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.87
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,27.1
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,17.78
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,25.77
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,22.25
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,63.4
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,84.4
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,113.1
775810,Fairway View - Worcester,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,101.9
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,14.9
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,27.3
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,21.57
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,21.55
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,22.03
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,59.9
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,99.6
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,96.3
775810,Fairway View - Worcester,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,100.6
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
