Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.45
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,27.4
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,24.38
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,20.41
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,21.75
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,64.4
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,111.0
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,91.7
775810,Fairway View - Worcester,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,98.5
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (RMS),A,17.7
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,27.5
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,21.64
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,21.87
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,25.18
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,58.4
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,97.8
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,97.2
775810,Fairway View - Worcester,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,112.7
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,14.5
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,27.5
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,22.4
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,22.04
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,23.1
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,58.8
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,102.0
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,98.4
775810,Fairway View - Worcester,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,104.3
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,15.9
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,14.3
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,27.6
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,19.56
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,22.02
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,21.01
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,90.2
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,98.4
775810,Fairway View - Worcester,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,97.3
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,27.7
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,19.8
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,25.6
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,21.82
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,60.0
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,91.9
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,111.5
775810,Fairway View - Worcester,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,100.6
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,17.1
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.29
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.03
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,27.8
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,18.08
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,26.86
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,27.47
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,63.6
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,84.8
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,115.8
775810,Fairway View - Worcester,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,123.6
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.34
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,27.9
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,18.1
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,26.21
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,22.31
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,64.0
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,84.6
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,114.0
775810,Fairway View - Worcester,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,102.2
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.39
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.51
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,28.0
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,18.96
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,26.7
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,28.06
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,66.4
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,86.5
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,116.1
775810,Fairway View - Worcester,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,123.8
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.85
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.13
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,28.1
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,19.17
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,27.0
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,25.03
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,61.5
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,87.6
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,116.4
775810,Fairway View - Worcester,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,112.2
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
