Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.83
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,28.2
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,19.3
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,26.48
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,20.06
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,63.6
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,89.1
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,114.3
775810,Fairway View - Worcester,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,92.6
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.39
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,28.3
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,18.65
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,26.03
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,19.84
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,63.6
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,87.4
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,112.9
775810,Fairway View - Worcester,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,92.1
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.77
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,28.4
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,19.42
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,26.05
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,19.59
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,62.5
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,89.6
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,113.5
775810,Fairway View - Worcester,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,92.1
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.69
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,28.5
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,18.53
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,23.49
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,20.41
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,57.7
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,85.9
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,101.7
775810,Fairway View - Worcester,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,94.7
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.97
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,28.6
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,19.19
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,24.73
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,21.91
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,58.1
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,87.1
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,106.7
775810,Fairway View - Worcester,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,98.7
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.77
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,28.7
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,18.91
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,24.9
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,21.55
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,87.0
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,107.2
775810,Fairway View - Worcester,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,97.7
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.33
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.89
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.73
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,28.8
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,19.68
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,24.7
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,21.1
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,60.3
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,89.9
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,106.6
775810,Fairway View - Worcester,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,95.9
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.86
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,28.9
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,20.47
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,24.4
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,20.72
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,58.9
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,92.5
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,105.5
775810,Fairway View - Worcester,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,95.0
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.02
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,18.7
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,29.0
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,20.15
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,25.78
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,21.96
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,61.5
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,91.5
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,111.2
775810,Fairway View - Worcester,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,100.2
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
