Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.2
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.67
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,29.1
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,20.45
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,30.96
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,25.33
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,71.0
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,92.8
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,131.4
775810,Fairway View - Worcester,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,111.2
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.94
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.49
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.92
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,29.2
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,23.12
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,30.05
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,30.11
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,65.4
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,102.8
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,127.0
775810,Fairway View - Worcester,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,130.0
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.01
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.52
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.7
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,29.3
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,27.97
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,27.45
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,28.91
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,63.8
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,121.0
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,117.8
775810,Fairway View - Worcester,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,125.9
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.76
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.8
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,29.5
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,31.63
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,27.64
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,26.03
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,70.6
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,136.0
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,119.4
775810,Fairway View - Worcester,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,114.2
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.51
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.92
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,83.6
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,94.3
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.92
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,29.6
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,41.16
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,26.36
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,26.29
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,97.5
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,173.6
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,114.6
775810,Fairway View - Worcester,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,115.2
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,57.2
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.1
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.83
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,29.7
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,34.09
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,26.31
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,27.1
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,78.7
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,146.9
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,114.3
775810,Fairway View - Worcester,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,118.1
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.18
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.98
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.17
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,29.8
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,30.23
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,26.3
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,26.44
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,67.6
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,132.2
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,115.2
775810,Fairway View - Worcester,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,115.6
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.34
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.81
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,29.9
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,29.38
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,27.46
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,26.46
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,66.3
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,127.5
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,119.3
775810,Fairway View - Worcester,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,116.0
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.22
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.36
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.14
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,30.0
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,29.74
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,26.4
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,28.18
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,67.8
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,128.5
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,113.7
775810,Fairway View - Worcester,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,122.4
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.33
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.43
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,41.7
