Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.07
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.7
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,30.1
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,29.96
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,29.3
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,30.42
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,64.9
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,129.6
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,125.8
775810,Fairway View - Worcester,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,131.1
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.49
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.93
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.39
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,31.1
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,33.34
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,25.25
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,30.72
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,77.7
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,142.7
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,110.9
775810,Fairway View - Worcester,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,132.4
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.7
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.23
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.81
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.41
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.14
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,31.2
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,33.41
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,27.67
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,32.93
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,75.0
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,143.5
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,120.2
775810,Fairway View - Worcester,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,140.9
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.76
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.81
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.52
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.4
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.71
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.33
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,31.3
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,31.33
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,27.48
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,34.2
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,74.8
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,135.4
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,120.0
775810,Fairway View - Worcester,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,146.4
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.86
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.05
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.69
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.04
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.56
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.74
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,31.4
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,30.97
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,29.03
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,32.08
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,71.7
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,134.0
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,126.4
775810,Fairway View - Worcester,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,137.8
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.95
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.91
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.35
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.68
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,31.5
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,33.02
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,30.6
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,29.85
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,75.6
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,143.3
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,133.2
775810,Fairway View - Worcester,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,129.3
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.29
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.38
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.62
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,65.0
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.3
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.34
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.39
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,31.7
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,37.63
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,31.99
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,29.14
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,88.9
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,162.2
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,138.3
775810,Fairway View - Worcester,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,128.5
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.02
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.95
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.88
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.54
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,31.8
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,26.67
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,30.77
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,32.16
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,77.8
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,118.0
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,132.0
775810,Fairway View - Worcester,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,140.1
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.55
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.29
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.81
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.65
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.66
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.1
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.13
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.7
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,31.9
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,35.06
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,29.0
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,31.54
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,82.3
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,151.0
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,125.5
775810,Fairway View - Worcester,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,136.6
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.01
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.46
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
