Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.19
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.65
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.14
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.9
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,32.0
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,37.35
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,29.15
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,29.89
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,88.1
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,159.6
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,126.5
775810,Fairway View - Worcester,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,130.9
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.1
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.67
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.7
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.89
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.4
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.56
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.16
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,32.1
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,36.88
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,29.24
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,30.85
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,89.9
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,158.7
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,127.5
775810,Fairway View - Worcester,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,135.1
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.37
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.44
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.58
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.49
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.13
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.3
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,32.1
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,37.29
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,34.48
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,32.26
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,89.4
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,162.7
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,148.6
775810,Fairway View - Worcester,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,140.5
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.9
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.2
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.39
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.84
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.6
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.18
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.93
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,32.3
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,40.29
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,32.15
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,36.51
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,91.0
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,172.2
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,137.3
775810,Fairway View - Worcester,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,157.5
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.04
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.35
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.23
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.19
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.94
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.43
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.75
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.44
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,32.3
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,37.63
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,32.37
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,34.46
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,92.4
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,161.5
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,137.7
775810,Fairway View - Worcester,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,148.8
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.91
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.31
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.79
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (RMS),A,54.3
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,96.1
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.95
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.47
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.66
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,32.4
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,43.39
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,38.57
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,36.53
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,97.4
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,184.0
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,165.0
775810,Fairway View - Worcester,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,157.5
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.75
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.81
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.64
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,85.1
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.06
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.74
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.79
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.38
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,32.5
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,43.03
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,39.63
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,38.12
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,95.9
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,183.2
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,167.8
775810,Fairway View - Worcester,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,164.8
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.49
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.09
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,87.7
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.43
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.8
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.96
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.9
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.4
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,32.5
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,43.65
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,40.4
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,40.78
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,101.7
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,187.3
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,171.9
775810,Fairway View - Worcester,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,175.0
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.55
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.31
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.74
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.7
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,95.5
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.62
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.11
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.24
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.2
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.23
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.85
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.66
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.6
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.8
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,80.4
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,32.5
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,46.39
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,55.09
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,53.18
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,100.5
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,200.3
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,230.4
775810,Fairway View - Worcester,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,226.1
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.05
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.23
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.1
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (RMS),A,54.5
