Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.4
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.6
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.78
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.42
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.05
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,59.2
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,81.6
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.32
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.73
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.07
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,88.5
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.1
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,32.5
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,48.78
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,57.0
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,56.47
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,104.3
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,207.4
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,240.1
775810,Fairway View - Worcester,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,239.3
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.69
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.79
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.27
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.52
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (RMS),A,57.5
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,100.7
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.58
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.18
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.65
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.25
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.46
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.81
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.3
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,32.5
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,57.01
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,40.42
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,49.6
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,117.4
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,241.3
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,173.5
775810,Fairway View - Worcester,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,211.6
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.06
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.97
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.78
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.74
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.5
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.4
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.08
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.61
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.45
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.54
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.56
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.25
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.68
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,83.7
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.9
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,32.6
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,40.96
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,52.47
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,51.57
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,113.3
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,177.3
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,224.3
775810,Fairway View - Worcester,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,221.8
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.38
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.94
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.57
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.06
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.8
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,102.6
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.05
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.14
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.1
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.16
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.65
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.43
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.7
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,32.6
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,41.6
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,44.75
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,55.43
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,114.3
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,180.1
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,193.1
775810,Fairway View - Worcester,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,237.4
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.78
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.42
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.77
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.04
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.4
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.13
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.05
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.71
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.5
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.69
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.06
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.25
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.25
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,71.4
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.8
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,121.5
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,32.6
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,43.97
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,50.57
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,67.7
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,133.9
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,191.2
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,217.6
775810,Fairway View - Worcester,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,289.2
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.17
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.65
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.46
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.9
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.37
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.98
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.6
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.13
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.81
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.68
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.68
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.31
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.21
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.5
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,32.6
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,52.88
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,50.14
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,60.33
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,108.6
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,227.5
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,215.9
775810,Fairway View - Worcester,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,258.4
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.75
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.58
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.55
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,105.5
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,98.8
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.35
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.41
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.43
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.38
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.7
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.06
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.3
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.29
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.52
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,78.9
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.3
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,32.6
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,62.22
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,58.37
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,51.77
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,114.0
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,266.2
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,251.2
775810,Fairway View - Worcester,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,222.3
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.28
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.2
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.93
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,91.3
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.8
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.3
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.17
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.72
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.88
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.84
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.53
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.76
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.37
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.6
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,32.6
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,51.6
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,53.98
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,53.66
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,109.0
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,222.1
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,232.2
775810,Fairway View - Worcester,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,230.8
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.86
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.76
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.75
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,94.4
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.9
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,99.7
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.16
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.01
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.51
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.45
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.4
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.32
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.54
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.52
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.46
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.1
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,32.6
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,56.27
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,49.5
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,61.97
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,110.1
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,241.3
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,212.2
775810,Fairway View - Worcester,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,264.5
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
