Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.79
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.06
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.8
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,46.7
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,91.1
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.7
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.43
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.22
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.48
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.12
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.45
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.66
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.29
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.6
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,32.7
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,55.8
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,45.64
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,55.13
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,106.4
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,240.7
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,195.7
775810,Fairway View - Worcester,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,234.6
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.17
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.05
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.55
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.9
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.49
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.9
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.41
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.05
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,90.6
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.6
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.11
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.88
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.96
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.94
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,77.4
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,32.7
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,53.07
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,55.54
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,55.9
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,106.9
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,228.5
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,238.3
775810,Fairway View - Worcester,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,238.7
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.37
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.61
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.1
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.1
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.26
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.29
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.12
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.66
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.59
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,82.4
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,134.7
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.3
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.43
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.68
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.6
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.67
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.83
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.47
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.0
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,32.6
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,65.54
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,58.53
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,55.74
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,112.2
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,278.1
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,249.0
775810,Fairway View - Worcester,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,236.7
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.3
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.21
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.34
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,91.9
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.63
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.3
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.04
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.14
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.8
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.1
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.42
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.44
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.15
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.88
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.32
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.6
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,32.6
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,51.62
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,60.54
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,60.24
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,108.9
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,221.8
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,257.6
775810,Fairway View - Worcester,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,257.1
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.52
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.72
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.37
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,61.2
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.1
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,113.9
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.05
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.18
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.39
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.12
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.0
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.2
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.9
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.53
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.89
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.97
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.07
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.56
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.8
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,79.5
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,32.6
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,51.78
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,57.72
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,73.93
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,125.1
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,222.6
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,245.8
775810,Fairway View - Worcester,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,315.0
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.46
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.71
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.45
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,48.1
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.9
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.8
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.4
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.37
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.07
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.4
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.25
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,90.4
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,83.1
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.28
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.39
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.04
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.65
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.89
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.1
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.8
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,32.6
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,55.62
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,57.03
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,67.99
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,109.0
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,238.5
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,242.9
775810,Fairway View - Worcester,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,290.1
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.86
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.56
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.17
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,57.3
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.0
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,84.6
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,106.7
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.19
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.83
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.93
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.34
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.3
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.09
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.48
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.63
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.65
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.02
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.2
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.3
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,32.5
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,50.95
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,61.23
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,66.01
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,115.0
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,218.5
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,260.7
775810,Fairway View - Worcester,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,286.2
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.68
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.18
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.36
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,55.7
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.3
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,130.6
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.8
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.47
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.87
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.53
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.48
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.1
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.26
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.33
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.42
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,86.5
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.7
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,32.5
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.87
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,50.78
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,70.98
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,60.48
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,124.9
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,218.7
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,302.9
775810,Fairway View - Worcester,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,259.4
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.68
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.3
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.05
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.3
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,109.1
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.32
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.07
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.56
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.99
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.7
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.9
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.56
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,44.5
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.7
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.53
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.31
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.21
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,60.7
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.1
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,100.0
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,32.4
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,57.49
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,73.74
