Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,54.71
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,136.4
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,245.7
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,314.0
775810,Fairway View - Worcester,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,234.8
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.92
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.02
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.91
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,53.0
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.4
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,98.1
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.56
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.82
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.43
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.77
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,85.9
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.57
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.81
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.58
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.26
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.46
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,58.1
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.6
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,99.2
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,32.2
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,59.88
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,66.51
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,50.55
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,122.9
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,255.4
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,284.6
775810,Fairway View - Worcester,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,216.6
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.96
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.76
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.27
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,110.5
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.3
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.74
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.99
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.52
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.7
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,92.7
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.29
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.93
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,62.9
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,87.3
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.4
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,25.5
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.08
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.9
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,111.5
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,99.2
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,32.1
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,63.06
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,62.54
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,76.79
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,120.5
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,270.3
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,267.2
775810,Fairway View - Worcester,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,328.3
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.34
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.06
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.47
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,91.1
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.2
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.1
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.5
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.33
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.75
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,85.1
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.57
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.19
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,57.4
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,83.2
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,25.66
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.66
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.89
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,109.1
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.1
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,31.9
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,67.15
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,50.62
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,74.31
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,128.6
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,284.6
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,217.6
775810,Fairway View - Worcester,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,315.8
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.94
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.64
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.04
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,101.9
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,109.6
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.2
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.44
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.36
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.52
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.2
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,73.2
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,84.0
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.71
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.1
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.63
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.57
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.43
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,85.4
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,87.1
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.7
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,31.7
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,69.78
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,71.58
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,71.71
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,98.3
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,294.7
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,301.9
775810,Fairway View - Worcester,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,303.7
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.23
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.05
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,101.5
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.4
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.0
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.2
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.37
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.39
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.15
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,82.4
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.6
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.93
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.48
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.19
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.86
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.93
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,54.8
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.4
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,96.9
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,31.5
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,67.47
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,64.96
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,60.14
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,102.9
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,285.2
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,274.3
775810,Fairway View - Worcester,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,255.0
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,27.29
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.28
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.9
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,62.9
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,116.0
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.5
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.35
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.61
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.27
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.61
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.2
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.4
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.68
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.16
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,51.7
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,80.2
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.51
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.43
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.99
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,56.3
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,89.2
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,88.8
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,31.4
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,73.1
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,53.63
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,62.66
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,121.5
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,309.2
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,230.6
775810,Fairway View - Worcester,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,266.1
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,29.46
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.35
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.52
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,63.6
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,123.7
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.8
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.6
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.32
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.76
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.99
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.34
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.8
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.9
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.68
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,44.9
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.4
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.07
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.94
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.31
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.9
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,31.2
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,63.47
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,55.97
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,52.69
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,114.0
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,267.6
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,239.4
775810,Fairway View - Worcester,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,225.2
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,28.54
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.03
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.36
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,64.8
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,120.4
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.6
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.52
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.34
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.84
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.15
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.76
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.0
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.14
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.42
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,53.3
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.3
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.2
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.54
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.84
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.5
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,70.6
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,84.7
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,31.0
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,75.07
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,65.44
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,48.95
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,136.8
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,316.0
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,278.0
775810,Fairway View - Worcester,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,208.8
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.19
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.48
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,63.5
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.5
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,112.9
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.26
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.65
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.67
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.06
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.51
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.7
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.66
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.91
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.13
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.64
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.72
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,55.6
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,87.7
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.0
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,30.9
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
