Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,59.65
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,68.09
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,51.53
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,120.0
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,253.8
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,288.9
775810,Fairway View - Worcester,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,220.0
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.4
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.99
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.39
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,58.5
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.1
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,106.3
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.89
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.83
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.13
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.39
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,88.8
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.4
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.76
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.52
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.15
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.3
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,30.8
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,54.72
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,64.41
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,48.84
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,122.4
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,233.0
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,273.5
775810,Fairway View - Worcester,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,209.0
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.14
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,32.58
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.65
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,73.6
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.4
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,138.0
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.23
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.13
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.58
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.44
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.9
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,79.7
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.9
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.58
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.19
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.19
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.91
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,81.7
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.4
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,30.8
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,47.5
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,82.93
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,50.13
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,182.5
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,202.9
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,350.1
775810,Fairway View - Worcester,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,213.6
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.8
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.46
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.91
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,64.9
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.2
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,118.1
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.38
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.45
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.26
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.31
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.2
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,79.2
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.43
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.6
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.13
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.27
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,30.6
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,41.36
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,66.29
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,44.91
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,140.2
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,179.3
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,282.6
775810,Fairway View - Worcester,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,191.6
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.69
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.4
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.03
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,79.0
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.67
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.48
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.69
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.1
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.1
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.88
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,41.3
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.1
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.93
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.76
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,30.5
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,42.87
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,48.35
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,47.44
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,93.5
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,184.7
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,206.2
775810,Fairway View - Worcester,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,202.2
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.33
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.08
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.32
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.22
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.5
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.1
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.7
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.58
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.8
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.83
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,30.4
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,33.97
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,45.27
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,41.23
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,100.4
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,149.4
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,193.6
775810,Fairway View - Worcester,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,175.5
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.46
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.63
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.66
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.38
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.93
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.8
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.82
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.85
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,30.2
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,32.69
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,43.17
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,42.01
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,98.0
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,142.5
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,184.3
775810,Fairway View - Worcester,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,179.4
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.48
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.47
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.4
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.87
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.24
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.47
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.8
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.68
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.4
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.38
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.54
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.3
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,30.1
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,38.29
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,53.93
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,35.7
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,124.6
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,166.1
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,229.0
775810,Fairway View - Worcester,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,152.7
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.99
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.46
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.2
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.49
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.38
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.39
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.2
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.71
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,74.2
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,84.3
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.61
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.79
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,29.9
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,27.68
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,50.16
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,36.82
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,128.2
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,122.1
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,213.7
775810,Fairway View - Worcester,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,157.3
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.12
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.2
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.34
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.69
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.92
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.55
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.7
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.29
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
