Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,29.8
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,34.27
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,40.34
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,33.79
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,94.4
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,148.9
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,172.6
775810,Fairway View - Worcester,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,145.7
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.63
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.1
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.79
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.8
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.92
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.44
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.95
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.18
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.9
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.9
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.55
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.76
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.23
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,29.7
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,37.62
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,47.71
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,41.34
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,99.0
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,162.4
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,201.3
775810,Fairway View - Worcester,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,176.8
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.88
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.66
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.53
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.83
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.76
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.14
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.17
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.9
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.2
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.37
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.3
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.79
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.54
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,29.6
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,37.9
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,47.96
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,40.99
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,112.1
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,165.1
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,203.2
775810,Fairway View - Worcester,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,174.1
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.9
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.19
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.56
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.12
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.99
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.72
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.8
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,83.9
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,88.0
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.43
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.45
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.75
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.76
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,29.6
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,39.73
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,50.07
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,47.21
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,101.4
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,170.7
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,210.7
775810,Fairway View - Worcester,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,199.3
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.56
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.33
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.36
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.46
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.36
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.92
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.39
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.2
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.8
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,86.4
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.3
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.09
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,29.5
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,39.96
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,46.51
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,48.49
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,94.5
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,172.0
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,196.6
775810,Fairway View - Worcester,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,204.7
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.6
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.39
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.09
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.53
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.13
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.6
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.3
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.3
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,29.5
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,26.0
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,38.09
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,39.66
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,105.2
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,117.8
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,163.6
775810,Fairway View - Worcester,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,168.8
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.76
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.09
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.96
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.67
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.7
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.5
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.34
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.06
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.71
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,29.4
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,28.04
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,31.46
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,32.74
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,95.7
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,126.0
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,136.4
775810,Fairway View - Worcester,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,141.6
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.19
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.56
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (RMS),A,41.3
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.23
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.94
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,45.3
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.4
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.84
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,29.3
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,28.35
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,27.49
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,32.3
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,93.6
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,129.9
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,121.3
775810,Fairway View - Worcester,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,141.0
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.76
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.05
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.34
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.43
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.1
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.8
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.5
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,29.2
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,30.72
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,37.27
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,36.34
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,95.4
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,138.8
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,159.7
775810,Fairway View - Worcester,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,156.1
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.35
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.59
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.69
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.87
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.47
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.1
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.3
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.93
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
