Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.31
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,29.1
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,26.59
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,40.72
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,34.92
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,108.2
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,121.8
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,174.7
775810,Fairway View - Worcester,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,149.9
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.03
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.35
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.86
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.68
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.57
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.29
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.3
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.86
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,29.0
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,32.1
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,41.73
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,40.46
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,98.2
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,141.4
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,177.7
775810,Fairway View - Worcester,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,173.0
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.37
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.41
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.93
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.07
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.23
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.5
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.41
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.29
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,29.0
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,37.61
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,45.32
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,38.63
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,94.5
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,162.6
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,192.0
775810,Fairway View - Worcester,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,166.0
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.73
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.07
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.66
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.88
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.06
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.27
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.53
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.19
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.1
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.58
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,28.9
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,42.69
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,40.43
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,36.51
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,95.4
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,182.8
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,172.2
775810,Fairway View - Worcester,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,158.8
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.64
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.71
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.73
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.21
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.37
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.03
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.77
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,28.8
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,34.28
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,35.18
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,30.44
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,94.0
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,154.6
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,153.4
775810,Fairway View - Worcester,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,133.3
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.47
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.76
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.82
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.59
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.09
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.59
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,28.8
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,23.19
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,31.96
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,27.68
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,91.0
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,108.2
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,139.3
775810,Fairway View - Worcester,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,122.1
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.52
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.71
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.07
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.8
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.34
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.04
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,28.6
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,25.36
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,35.08
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,32.59
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,91.0
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,116.0
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,152.2
775810,Fairway View - Worcester,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,141.6
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.78
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.71
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (RMS),A,46.7
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.04
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.45
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,28.5
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,18.39
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,26.01
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,33.17
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,95.6
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,93.5
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,119.4
775810,Fairway View - Worcester,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,145.4
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.3
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.31
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (RMS),A,69.6
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.3
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.35
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.92
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,28.4
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,11.43
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,32.5
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,38.58
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,124.1
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,70.3
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,143.9
775810,Fairway View - Worcester,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,167.2
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.76
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (RMS),A,68.7
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.3
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.32
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775810,Fairway View - Worcester,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
